Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,21,22,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.45,2.85,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.55,2.95,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.65,3.05,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,3.1,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.85,3.15,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.95,3.25,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,2.05,3.35,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,2.15,3.45,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.2,3.4,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.25,3.2,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.3,2.75,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.5,3.1,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,2,22,6,45,75.0,7.5,2.85,4.1,9.5,0.0,0.0
2018,2,22,7,0,150.0,15.0,3.0,4.6,19.0,33.41,0.0
2018,2,22,7,15,311.0,25.5,3.2,5.15,56.5,92.4,44.5
2018,2,22,7,30,472.0,36.0,3.4,5.7,94.0,165.16,116.68
2018,2,22,7,45,540.5,43.5,3.6,6.2,138.5,223.52,171.76
2018,2,22,8,0,609.0,51.0,3.8,6.7,183.0,289.25,232.77
2018,2,22,8,15,683.0,54.0,3.85,7.35,236.0,357.72,295.08
2018,2,22,8,30,757.0,57.0,3.9,8.0,289.0,434.47,362.7
2018,2,22,8,45,793.0,60.0,3.95,8.65,337.0,497.28,417.06
2018,2,22,9,0,829.0,63.0,4.0,9.3,385.0,561.78,470.86
2018,2,22,9,15,852.5,66.0,4.0,9.75,429.0,619.75,517.9
2018,2,22,9,30,876.0,69.0,4.0,10.2,473.0,673.06,559.9
2018,2,22,9,45,892.5,70.5,4.0,10.65,511.5,722.89,595.85
2018,2,22,10,0,909.0,72.0,4.0,11.1,550.0,771.15,629.97
2018,2,22,10,15,918.5,74.0,4.05,11.4,581.5,812.65,659.07
2018,2,22,10,30,928.0,76.0,4.1,11.7,613.0,851.54,685.96
2018,2,22,10,45,936.5,77.0,4.2,11.95,638.5,885.57,709.51
2018,2,22,11,0,945.0,78.0,4.3,12.2,664.0,916.49,730.98
2018,2,22,11,15,948.0,79.0,4.5,12.25,680.5,939.24,747.97
2018,2,22,11,30,951.0,80.0,4.7,12.3,697.0,958.33,762.48
2018,2,22,11,45,787.0,136.5,4.9,12.35,652.0,892.59,715.22
2018,2,22,12,0,623.0,193.0,5.1,12.4,607.0,816.27,659.66
2018,2,22,12,15,417.0,213.5,5.25,12.3,491.0,645.61,526.9
2018,2,22,12,30,211.0,234.0,5.4,12.2,375.0,462.83,379.52
2018,2,22,12,45,250.5,231.0,5.55,12.05,397.0,494.75,407.15
2018,2,22,13,0,290.0,228.0,5.7,11.9,419.0,525.06,432.83
2018,2,22,13,15,493.5,187.5,5.75,11.75,504.0,673.07,554.87
2018,2,22,13,30,697.0,147.0,5.8,11.6,589.0,804.84,658.94
2018,2,22,13,45,760.5,130.0,5.85,11.4,597.0,825.0,675.21
2018,2,22,14,0,824.0,113.0,5.9,11.2,605.0,835.53,684.83
2018,2,22,14,15,731.0,130.5,5.9,11.05,552.0,759.95,627.99
2018,2,22,14,30,638.0,148.0,5.9,10.9,499.0,682.5,568.25
2018,2,22,14,45,608.0,142.0,5.9,10.7,459.0,629.63,527.05
2018,2,22,15,0,578.0,136.0,5.9,10.5,419.0,576.85,485.09
2018,2,22,15,15,576.5,126.0,5.9,10.5,388.5,539.2,454.66
2018,2,22,15,30,575.0,116.0,5.9,10.5,358.0,499.92,422.11
2018,2,22,15,45,614.0,96.0,5.65,10.0,328.5,471.51,398.38
2018,2,22,16,0,653.0,76.0,5.4,9.5,299.0,437.36,368.5
2018,2,22,16,15,637.0,69.5,5.15,9.1,260.5,387.05,323.25
2018,2,22,16,30,621.0,63.0,4.9,8.7,222.0,337.08,276.79
2018,2,22,16,45,545.5,56.0,4.65,8.3,174.0,266.04,212.23
2018,2,22,17,0,470.0,49.0,4.4,7.9,126.0,202.7,153.95
2018,2,22,17,15,351.0,38.5,4.25,7.55,85.0,133.76,92.72
2018,2,22,17,30,232.0,28.0,4.1,7.2,44.0,75.92,28.45
2018,2,22,17,45,122.0,15.0,4.0,6.9,23.0,28.65,0.0
2018,2,22,18,0,12.0,2.0,3.9,6.6,2.0,0.0,0.0
2018,2,22,18,15,6.0,1.0,3.75,6.35,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.6,6.1,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.4,5.85,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.1,5.35,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,3.0,5.1,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.85,4.9,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.9,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,3.65,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,3.4,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.85,2.55,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.7,2.05,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,1.6,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,0.55,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-0.9,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.25,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-1.35,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,2,23,6,45,105.5,8.5,1.75,0.75,12.0,0.0,0.0
2018,2,23,7,0,211.0,17.0,1.9,1.5,24.0,43.48,0.0
2018,2,23,7,15,368.0,26.0,2.3,2.3,63.0,105.02,55.81
2018,2,23,7,30,525.0,35.0,2.7,3.1,102.0,176.46,126.03
2018,2,23,7,45,607.0,41.0,3.1,3.85,151.0,241.02,186.63
2018,2,23,8,0,689.0,47.0,3.5,4.6,200.0,314.15,254.39
2018,2,23,8,15,738.5,51.5,3.85,5.25,250.5,380.04,315.7
2018,2,23,8,30,788.0,56.0,4.2,5.9,301.0,449.91,378.86
2018,2,23,8,45,820.5,59.5,4.55,6.5,349.5,513.15,434.93
2018,2,23,9,0,853.0,63.0,4.9,7.1,398.0,577.68,490.41
2018,2,23,9,15,875.0,65.5,4.85,7.55,442.0,631.44,534.8
2018,2,23,9,30,897.0,68.0,4.8,8.0,486.0,688.13,579.67
2018,2,23,9,45,912.0,70.5,4.8,8.45,525.5,738.99,617.0
2018,2,23,10,0,927.0,73.0,4.8,8.9,565.0,788.11,652.34
2018,2,23,10,15,938.5,75.0,4.8,9.25,598.0,831.85,683.28
2018,2,23,10,30,950.0,77.0,4.8,9.6,631.0,873.02,711.93
2018,2,23,10,45,958.0,78.0,4.75,9.95,657.0,907.25,734.78
2018,2,23,11,0,966.0,79.0,4.7,10.3,683.0,938.27,755.08
2018,2,23,11,15,971.5,79.5,4.7,10.55,701.0,963.06,771.43
2018,2,23,11,30,977.0,80.0,4.7,10.8,719.0,984.19,785.19
2018,2,23,11,45,980.5,80.5,4.7,11.05,729.5,999.7,794.96
2018,2,23,12,0,984.0,81.0,4.7,11.3,740.0,1011.26,802.06
2018,2,23,12,15,982.5,81.5,4.65,11.45,741.0,1014.16,802.97
2018,2,23,12,30,981.0,82.0,4.6,11.6,742.0,1012.98,801.2
2018,2,23,12,45,977.0,83.5,4.55,11.75,735.5,1006.63,795.93
2018,2,23,13,0,973.0,85.0,4.5,11.9,729.0,996.29,788.04
2018,2,23,13,15,969.0,84.0,4.4,11.9,714.0,979.11,775.42
2018,2,23,13,30,965.0,83.0,4.3,11.9,699.0,958.15,760.28
2018,2,23,13,45,957.5,82.0,4.2,11.95,676.0,930.49,740.3
2018,2,23,14,0,950.0,81.0,4.1,12.0,653.0,899.45,718.31
2018,2,23,14,15,937.0,79.5,3.95,11.95,621.5,860.18,690.27
2018,2,23,14,30,924.0,78.0,3.8,11.9,590.0,818.27,660.22
2018,2,23,14,45,907.0,76.5,3.7,11.8,552.5,771.02,626.32
2018,2,23,15,0,890.0,75.0,3.6,11.7,515.0,721.98,590.71
2018,2,23,15,15,869.5,72.5,3.6,11.7,473.0,672.25,553.71
2018,2,23,15,30,849.0,70.0,3.6,11.7,431.0,616.9,509.75
2018,2,23,15,45,819.5,67.0,3.05,11.1,384.0,555.31,459.06
2018,2,23,16,0,790.0,64.0,2.5,10.5,337.0,494.41,407.47
2018,2,23,16,15,743.0,60.0,2.2,9.45,287.0,425.28,349.01
2018,2,23,16,30,696.0,56.0,1.9,8.4,237.0,359.5,291.32
2018,2,23,16,45,614.0,50.5,1.6,7.35,185.5,285.03,225.35
2018,2,23,17,0,532.0,45.0,1.3,6.3,134.0,217.51,164.41
2018,2,23,17,15,435.0,36.5,1.35,5.85,93.0,152.16,105.52
2018,2,23,17,30,338.0,28.0,1.4,5.4,52.0,95.6,41.45
2018,2,23,17,45,181.0,15.5,1.45,4.9,27.0,36.21,0.0
2018,2,23,18,0,24.0,3.0,1.5,4.4,2.0,0.0,0.0
2018,2,23,18,15,12.0,1.5,1.5,4.25,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.45,3.2,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,3.05,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.45,1.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.5,0.85,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.55,0.4,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.7,1.25,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,2,24,6,45,73.5,9.5,1.85,3.0,12.0,0.0,0.0
2018,2,24,7,0,147.0,19.0,1.9,3.9,24.0,37.39,0.0
2018,2,24,7,15,287.5,30.0,2.2,4.75,61.0,94.86,54.01
2018,2,24,7,30,428.0,41.0,2.5,5.6,98.0,161.06,115.97
2018,2,24,7,45,338.0,56.5,2.75,6.45,113.0,174.74,136.15
2018,2,24,8,0,248.0,72.0,3.0,7.3,128.0,178.89,145.26
2018,2,24,8,15,218.0,97.5,3.1,7.9,155.0,202.54,167.99
2018,2,24,8,30,188.0,123.0,3.2,8.5,182.0,228.53,191.21
2018,2,24,8,45,278.0,133.0,3.25,9.1,235.5,297.37,249.96
2018,2,24,9,0,368.0,143.0,3.3,9.7,289.0,383.6,321.84
2018,2,24,9,15,467.5,140.5,3.4,10.2,347.0,462.26,386.66
2018,2,24,9,30,567.0,138.0,3.5,10.7,405.0,548.44,456.09
2018,2,24,9,45,686.5,118.5,3.6,11.2,467.5,642.29,530.36
2018,2,24,10,0,806.0,99.0,3.7,11.7,530.0,734.58,599.82
2018,2,24,10,15,712.0,131.0,3.8,12.05,528.5,728.93,593.33
2018,2,24,10,30,618.0,163.0,3.9,12.4,527.0,710.52,577.39
2018,2,24,10,45,633.0,166.0,4.0,12.75,552.0,744.86,602.71
2018,2,24,11,0,648.0,169.0,4.1,13.1,577.0,777.41,625.63
2018,2,24,11,15,578.0,200.0,4.15,13.25,571.5,757.5,608.69
2018,2,24,11,30,508.0,231.0,4.2,13.4,566.0,738.56,592.1
2018,2,24,11,45,504.5,236.5,4.3,13.55,573.0,748.06,599.06
2018,2,24,12,0,501.0,242.0,4.4,13.7,580.0,755.24,604.16
2018,2,24,12,15,424.5,267.0,4.45,13.75,554.0,713.53,570.81
2018,2,24,12,30,348.0,292.0,4.5,13.8,528.0,657.1,526.63
2018,2,24,12,45,404.0,271.5,4.6,13.85,543.0,683.8,549.34
2018,2,24,13,0,460.0,251.0,4.7,13.9,558.0,722.05,579.91
2018,2,24,13,15,444.5,250.0,4.7,13.9,541.5,700.39,563.34
2018,2,24,13,30,429.0,249.0,4.7,13.9,525.0,677.19,545.91
2018,2,24,13,45,435.5,239.0,4.75,13.9,511.0,661.97,535.39
2018,2,24,14,0,442.0,229.0,4.8,13.9,497.0,644.63,523.15
2018,2,24,14,15,445.5,216.0,4.75,13.8,475.5,619.47,504.66
2018,2,24,14,30,449.0,203.0,4.7,13.7,454.0,592.4,484.55
2018,2,24,14,45,478.5,181.0,4.7,13.6,433.0,573.03,470.99
2018,2,24,15,0,508.0,159.0,4.7,13.5,412.0,549.76,453.96
2018,2,24,15,15,604.5,121.5,4.7,13.5,398.5,554.72,459.56
2018,2,24,15,30,701.0,84.0,4.7,13.5,385.0,544.1,451.93
2018,2,24,15,45,668.5,80.5,4.4,13.0,342.5,486.96,404.56
2018,2,24,16,0,636.0,77.0,4.1,12.5,300.0,431.23,357.34
2018,2,24,16,15,530.5,78.0,3.7,11.75,245.5,347.86,286.78
2018,2,24,16,30,425.0,79.0,3.3,11.0,191.0,271.61,221.24
2018,2,24,16,45,376.5,67.0,2.95,10.25,151.0,216.14,171.84
2018,2,24,17,0,328.0,55.0,2.6,9.5,111.0,165.83,126.25
2018,2,24,17,15,253.5,41.5,2.55,9.0,76.5,113.19,79.53
2018,2,24,17,30,179.0,28.0,2.5,8.5,42.0,67.75,32.28
2018,2,24,17,45,97.5,15.0,2.5,8.0,22.0,25.9,0.0
2018,2,24,18,0,16.0,2.0,2.5,7.5,2.0,0.0,0.0
2018,2,24,18,15,8.0,1.0,2.45,7.3,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.35,6.85,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.15,6.3,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.9,5.75,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.5,4.75,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,4.05,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.65,2.25,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.7,1.95,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.7,1.8,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.6,1.35,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.55,1.1,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.45,0.75,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,1.15,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,2,25,6,45,89.0,10.0,1.35,2.7,13.5,9.53,0.0
2018,2,25,7,0,178.0,20.0,1.4,3.5,27.0,42.76,0.0
2018,2,25,7,15,326.5,30.5,1.4,4.25,66.5,103.97,61.89
2018,2,25,7,30,475.0,41.0,1.4,5.0,106.0,173.94,125.67
2018,2,25,7,45,553.0,48.0,1.45,5.75,153.5,235.69,182.22
2018,2,25,8,0,631.0,55.0,1.5,6.5,201.0,305.79,245.43
2018,2,25,8,15,688.5,59.5,1.6,7.4,252.0,370.75,303.39
2018,2,25,8,30,746.0,64.0,1.7,8.3,303.0,442.24,364.75
2018,2,25,8,45,780.0,67.0,1.8,9.2,350.5,503.9,416.2
2018,2,25,9,0,814.0,70.0,1.9,10.1,398.0,567.04,466.89
2018,2,25,9,15,840.0,72.5,1.95,10.8,442.5,625.63,512.32
2018,2,25,9,30,866.0,75.0,2.0,11.5,487.0,684.14,556.15
2018,2,25,9,45,885.0,76.0,2.05,12.25,526.0,730.57,587.62
2018,2,25,10,0,904.0,77.0,2.1,13.0,565.0,780.03,620.76
2018,2,25,10,15,916.5,78.5,2.1,13.4,598.0,823.23,649.18
2018,2,25,10,30,929.0,80.0,2.1,13.8,631.0,864.01,675.51
2018,2,25,10,45,938.5,80.5,2.05,14.25,657.0,898.38,696.42
2018,2,25,11,0,948.0,81.0,2.0,14.7,683.0,929.67,714.99
2018,2,25,11,15,954.0,81.5,2.0,14.95,701.0,954.55,730.16
2018,2,25,11,30,960.0,82.0,2.0,15.2,719.0,975.84,742.97
2018,2,25,11,45,962.0,82.0,2.05,15.5,728.0,989.13,750.97
2018,2,25,12,0,964.0,82.0,2.1,15.8,737.0,998.51,756.57
2018,2,25,12,15,965.0,82.5,2.25,15.95,739.5,1003.58,761.07
2018,2,25,12,30,966.0,83.0,2.4,16.1,742.0,1004.65,763.02
2018,2,25,12,45,962.5,83.5,2.5,16.3,735.0,997.53,758.89
2018,2,25,13,0,959.0,84.0,2.6,16.5,728.0,986.48,752.27
2018,2,25,13,15,955.5,83.0,2.75,16.5,713.0,969.81,742.94
2018,2,25,13,30,952.0,82.0,2.9,16.5,698.0,949.39,731.02
2018,2,25,13,45,945.5,80.5,3.0,16.55,675.5,922.13,713.75
2018,2,25,14,0,939.0,79.0,3.1,16.6,653.0,891.49,694.05
2018,2,25,14,15,928.5,78.0,3.2,16.4,623.0,854.98,670.64
2018,2,25,14,30,918.0,77.0,3.3,16.2,593.0,815.71,644.95
2018,2,25,14,45,903.5,75.0,3.4,16.05,556.5,769.75,613.84
2018,2,25,15,0,889.0,73.0,3.5,15.9,520.0,721.84,580.74
2018,2,25,15,15,868.5,71.0,3.5,15.9,478.0,668.25,541.85
2018,2,25,15,30,848.0,69.0,3.5,15.9,436.0,617.61,502.14
2018,2,25,15,45,810.5,67.0,3.5,15.0,387.5,552.41,451.49
2018,2,25,16,0,773.0,65.0,3.5,14.1,339.0,488.69,400.14
2018,2,25,16,15,669.5,61.0,3.35,13.15,273.5,393.6,321.69
2018,2,25,16,30,566.0,57.0,3.2,12.2,208.0,309.48,250.28
2018,2,25,16,45,397.0,42.0,3.0,11.25,137.5,198.56,156.56
2018,2,25,17,0,228.0,27.0,2.8,10.3,67.0,106.17,78.9
2018,2,25,17,15,139.5,20.0,2.95,9.9,42.0,60.0,39.69
2018,2,25,17,30,51.0,13.0,3.1,9.5,17.0,24.21,9.2
2018,2,25,17,45,25.5,6.5,3.25,9.1,8.5,9.25,0.0
2018,2,25,18,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.45,8.6,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.3,8.15,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,3.0,7.9,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,3.0,7.7,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,3.05,7.75,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.8,7.8,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.8,8.15,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.95,8.25,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.45,8.45,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.75,8.55,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.95,8.6,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,4.05,8.65,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,4.1,8.7,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,4.05,8.7,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,4.0,8.7,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.9,8.75,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.8,8.8,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.75,8.8,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.7,8.8,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.65,8.85,1.5,1.43,0.0
2018,2,26,7,0,0.0,3.0,3.6,8.9,3.0,2.77,0.0
2018,2,26,7,15,3.0,10.5,3.65,8.95,11.0,10.44,2.37
2018,2,26,7,30,6.0,18.0,3.7,9.0,19.0,18.45,9.82
2018,2,26,7,45,9.0,27.5,3.75,9.05,29.5,28.71,18.97
2018,2,26,8,0,12.0,37.0,3.8,9.1,40.0,39.44,28.56
2018,2,26,8,15,32.5,72.0,3.85,9.3,82.0,84.48,67.72
2018,2,26,8,30,53.0,107.0,3.9,9.5,124.0,132.9,109.56
2018,2,26,8,45,55.5,132.0,4.0,9.65,152.5,163.3,135.51
2018,2,26,9,0,58.0,157.0,4.1,9.8,181.0,194.04,161.36
2018,2,26,9,15,126.5,180.0,4.15,10.15,239.0,273.17,228.25
2018,2,26,9,30,195.0,203.0,4.2,10.5,297.0,350.8,292.73
2018,2,26,9,45,291.5,206.5,4.25,10.8,359.5,442.26,367.95
2018,2,26,10,0,388.0,210.0,4.3,11.1,422.0,531.01,439.55
2018,2,26,10,15,508.5,189.5,4.25,11.3,483.5,630.07,518.22
2018,2,26,10,30,629.0,169.0,4.2,11.5,545.0,728.97,594.79
2018,2,26,10,45,652.0,168.0,4.1,11.65,572.0,766.23,621.1
2018,2,26,11,0,675.0,167.0,4.0,11.8,599.0,801.94,645.95
2018,2,26,11,15,707.0,160.0,3.95,12.0,623.0,837.19,670.34
2018,2,26,11,30,739.0,153.0,3.9,12.2,647.0,870.38,693.04
2018,2,26,11,45,716.5,164.0,3.85,12.4,648.5,871.26,692.2
2018,2,26,12,0,694.0,175.0,3.8,12.6,650.0,868.45,689.1
2018,2,26,12,15,817.0,132.5,3.7,12.65,693.0,932.98,734.71
2018,2,26,12,30,940.0,90.0,3.6,12.7,736.0,990.71,774.25
2018,2,26,12,45,937.5,90.5,3.55,12.8,729.5,984.57,768.97
2018,2,26,13,0,935.0,91.0,3.5,12.9,723.0,974.59,761.72
2018,2,26,13,15,929.5,90.5,3.4,12.85,708.0,956.93,749.3
2018,2,26,13,30,924.0,90.0,3.3,12.8,693.0,935.68,734.51
2018,2,26,13,45,854.0,100.5,3.25,12.75,643.5,874.5,691.6
2018,2,26,14,0,784.0,111.0,3.2,12.7,594.0,805.64,642.84
2018,2,26,14,15,481.5,105.5,3.2,12.55,397.5,531.71,437.0
2018,2,26,14,30,179.0,100.0,3.2,12.4,201.0,253.13,210.65
2018,2,26,14,45,89.5,74.0,3.15,12.2,124.5,150.15,124.04
2018,2,26,15,0,0.0,48.0,3.1,12.0,48.0,44.63,32.51
2018,2,26,15,15,0.0,46.5,3.1,12.0,46.5,43.22,31.46
2018,2,26,15,30,0.0,45.0,3.1,12.0,45.0,41.81,30.34
2018,2,26,15,45,0.0,50.0,3.15,11.3,50.0,46.47,34.52
2018,2,26,16,0,0.0,55.0,3.2,10.6,55.0,51.12,38.71
2018,2,26,16,15,0.0,37.5,3.1,10.15,37.5,34.81,24.68
2018,2,26,16,30,0.0,20.0,3.0,9.7,20.0,18.54,10.54
2018,2,26,16,45,0.0,16.0,2.9,9.2,16.0,14.82,7.27
2018,2,26,17,0,0.0,12.0,2.8,8.7,12.0,11.11,3.95
2018,2,26,17,15,0.0,9.0,2.7,8.3,9.0,8.33,1.39
2018,2,26,17,30,0.0,6.0,2.6,7.9,6.0,5.55,0.0
2018,2,26,17,45,8.5,4.0,2.5,7.45,4.0,4.84,0.0
2018,2,26,18,0,17.0,2.0,2.4,7.0,2.0,0.0,0.0
2018,2,26,18,15,8.5,1.0,2.35,6.8,1.0,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,2.1,5.55,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,2.15,5.3,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.2,5.2,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,3.0,5.2,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.35,5.25,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.7,5.3,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.85,5.25,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,4.0,5.2,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,4.15,5.2,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,4.3,5.2,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,4.0,4.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.85,4.65,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.7,4.4,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.7,4.3,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.7,4.15,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.7,3.95,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.75,3.8,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.8,3.7,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.5,3.15,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.3,2.8,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.2,2.6,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.1,2.35,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,3.0,2.1,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.95,1.95,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.9,1.8,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.85,1.65,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.8,1.45,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.8,1.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.8,1.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.4,2.2,0.0,0.0,0.0
2018,2,27,6,45,144.0,11.0,3.65,2.7,18.0,21.91,0.0
2018,2,27,7,0,288.0,22.0,3.9,3.2,36.0,65.05,0.0
2018,2,27,7,15,430.0,29.5,4.1,3.8,78.5,124.89,78.22
2018,2,27,7,30,572.0,37.0,4.3,4.4,121.0,195.58,142.71
2018,2,27,7,45,646.0,42.5,4.5,5.0,171.5,260.64,204.06
2018,2,27,8,0,720.0,48.0,4.7,5.6,222.0,333.35,271.82
2018,2,27,8,15,765.0,52.0,4.75,6.25,273.0,399.04,332.69
2018,2,27,8,30,810.0,56.0,4.8,6.9,324.0,468.17,394.47
2018,2,27,8,45,840.0,59.5,4.85,7.55,373.0,531.61,449.54
2018,2,27,9,0,870.0,63.0,4.9,8.2,422.0,592.62,500.8
2018,2,27,9,15,890.5,65.5,4.8,8.75,466.5,649.94,546.99
2018,2,27,9,30,911.0,68.0,4.7,9.3,511.0,706.59,590.07
2018,2,27,9,45,927.5,70.5,4.6,9.85,551.5,759.31,627.51
2018,2,27,10,0,944.0,73.0,4.5,10.4,592.0,810.34,662.8
2018,2,27,10,15,957.0,74.5,4.5,10.8,626.5,855.39,693.93
2018,2,27,10,30,970.0,76.0,4.5,11.2,661.0,897.89,722.8
2018,2,27,10,45,975.5,77.5,4.45,11.6,686.0,931.16,744.21
2018,2,27,11,0,981.0,79.0,4.4,12.0,711.0,961.0,763.0
2018,2,27,11,15,983.0,79.5,4.4,12.25,727.0,982.91,776.93
2018,2,27,11,30,985.0,80.0,4.4,12.5,743.0,1000.97,788.21
2018,2,27,11,45,987.0,81.0,4.4,12.8,753.0,1015.68,797.08
2018,2,27,12,0,989.0,82.0,4.4,13.1,763.0,1026.36,803.26
2018,2,27,12,15,987.5,83.0,4.35,13.25,764.5,1029.69,804.38
2018,2,27,12,30,986.0,84.0,4.3,13.4,766.0,1028.9,802.84
2018,2,27,12,45,982.0,84.5,4.2,13.6,758.5,1021.09,796.2
2018,2,27,13,0,978.0,85.0,4.1,13.8,751.0,1009.28,787.1
2018,2,27,13,15,974.0,84.5,4.0,13.85,736.0,992.37,775.05
2018,2,27,13,30,970.0,84.0,3.9,13.9,721.0,971.63,760.47
2018,2,27,13,45,963.0,83.0,3.75,14.0,698.0,943.99,740.67
2018,2,27,14,0,956.0,82.0,3.6,14.1,675.0,912.92,718.55
2018,2,27,14,15,944.5,80.5,3.45,14.05,643.5,874.34,691.46
2018,2,27,14,30,933.0,79.0,3.3,14.0,612.0,833.0,662.31
2018,2,27,14,45,919.0,76.5,3.1,14.0,574.5,786.11,628.54
2018,2,27,15,0,905.0,74.0,2.9,14.0,537.0,737.17,593.02
2018,2,27,15,15,885.0,72.0,2.9,14.0,494.0,683.03,554.21
2018,2,27,15,30,865.0,70.0,2.9,14.0,451.0,631.72,514.27
2018,2,27,15,45,834.5,67.0,2.35,13.45,403.0,568.35,462.78
2018,2,27,16,0,804.0,64.0,1.8,12.9,355.0,505.76,410.49
2018,2,27,16,15,721.5,63.5,1.65,11.85,297.0,422.45,342.63
2018,2,27,16,30,639.0,63.0,1.5,10.8,239.0,347.75,279.68
2018,2,27,16,45,589.5,54.5,1.35,9.75,192.0,282.8,222.61
2018,2,27,17,0,540.0,46.0,1.2,8.7,145.0,222.7,168.13
2018,2,27,17,15,440.5,38.5,1.25,8.15,102.5,156.76,109.89
2018,2,27,17,30,341.0,31.0,1.3,7.6,60.0,102.17,57.32
2018,2,27,17,45,190.5,18.5,1.4,7.1,32.5,40.69,0.0
2018,2,27,18,0,40.0,6.0,1.5,6.6,5.0,0.0,0.0
2018,2,27,18,15,20.0,3.0,1.5,6.4,2.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.5,5.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.5,3.75,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,2,28,6,45,10.0,7.0,2.2,5.45,7.5,7.48,0.0
2018,2,28,7,0,20.0,14.0,2.4,6.2,15.0,16.93,0.0
2018,2,28,7,15,23.0,26.0,2.6,6.85,28.5,29.71,17.63
2018,2,28,7,30,26.0,38.0,2.8,7.5,42.0,43.62,30.9
2018,2,28,7,45,116.5,58.5,2.95,8.15,86.0,102.85,80.63
2018,2,28,8,0,207.0,79.0,3.1,8.8,130.0,166.55,135.43
2018,2,28,8,15,118.5,88.0,3.2,9.3,118.5,143.91,118.34
2018,2,28,8,30,30.0,97.0,3.3,9.8,107.0,110.66,90.21
2018,2,28,8,45,44.0,125.0,3.35,10.25,142.0,149.11,122.99
2018,2,28,9,0,58.0,153.0,3.4,10.7,177.0,189.23,156.61
2018,2,28,9,15,51.0,156.5,3.4,11.1,179.5,190.39,157.0
2018,2,28,9,30,44.0,160.0,3.4,11.5,182.0,190.98,156.87
2018,2,28,9,45,86.5,201.0,3.45,11.9,248.0,267.92,220.66
2018,2,28,10,0,129.0,242.0,3.5,12.3,314.0,359.41,294.44
2018,2,28,10,15,212.0,253.5,3.5,12.55,379.0,443.07,361.96
2018,2,28,10,30,295.0,265.0,3.5,12.8,444.0,543.72,440.9
2018,2,28,10,45,396.5,248.0,3.55,13.0,499.0,620.24,501.05
2018,2,28,11,0,498.0,231.0,3.6,13.2,554.0,714.06,572.75
2018,2,28,11,15,535.5,223.5,3.6,13.2,579.5,750.38,599.65
2018,2,28,11,30,573.0,216.0,3.6,13.2,605.0,785.6,625.92
2018,2,28,11,45,517.0,241.0,3.6,13.2,595.5,768.64,611.2
2018,2,28,12,0,461.0,266.0,3.6,13.2,586.0,747.96,594.12
2018,2,28,12,15,395.5,287.0,3.6,13.1,562.0,697.98,555.78
2018,2,28,12,30,330.0,308.0,3.6,13.0,538.0,660.02,525.89
2018,2,28,12,45,354.5,299.0,3.6,12.9,544.0,671.0,535.44
2018,2,28,13,0,379.0,290.0,3.6,12.8,550.0,680.08,543.33
2018,2,28,13,15,295.5,297.0,3.55,12.65,497.0,606.5,486.07
2018,2,28,13,30,212.0,304.0,3.5,12.5,444.0,520.75,419.23
2018,2,28,13,45,181.5,297.0,3.5,12.35,414.0,481.61,389.14
2018,2,28,14,0,151.0,290.0,3.5,12.2,384.0,443.22,359.11
2018,2,28,14,15,133.5,270.0,3.45,12.1,350.5,401.84,326.88
2018,2,28,14,30,116.0,250.0,3.4,12.0,317.0,361.17,294.87
2018,2,28,14,45,113.5,236.5,3.3,11.85,298.5,340.08,278.61
2018,2,28,15,0,111.0,223.0,3.2,11.7,280.0,318.91,262.07
2018,2,28,15,15,71.5,181.5,3.2,11.7,217.0,232.58,191.4
2018,2,28,15,30,32.0,140.0,3.2,11.7,154.0,160.07,130.9
2018,2,28,15,45,17.5,95.5,2.9,11.35,103.0,103.57,83.47
2018,2,28,16,0,3.0,51.0,2.6,11.0,52.0,48.98,36.8
2018,2,28,16,15,1.5,39.5,2.4,10.75,40.0,37.39,26.87
2018,2,28,16,30,0.0,28.0,2.2,10.5,28.0,25.97,16.97
2018,2,28,16,45,0.0,23.5,2.0,10.2,23.5,21.79,13.29
2018,2,28,17,0,0.0,19.0,1.8,9.9,19.0,17.61,9.54
2018,2,28,17,15,0.0,13.5,1.8,9.8,13.5,12.5,4.92
2018,2,28,17,30,0.0,8.0,1.8,9.7,8.0,7.4,0.0
2018,2,28,17,45,0.0,4.5,1.85,9.55,4.5,4.29,0.0
2018,2,28,18,0,0.0,1.0,1.9,9.4,1.0,0.95,0.0
2018,2,28,18,15,0.0,0.5,1.9,9.4,0.5,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.2,8.65,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.4,9.3,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.5,9.35,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.8,9.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.75,9.4,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.9,9.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.95,9.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.1,9.15,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.2,9.1,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.3,9.05,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.55,9.2,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.9,9.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,5.1,9.85,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.15,10.45,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.25,10.6,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.3,10.8,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,10.9,0.0,0.0,0.0
2018,3,1,6,45,0.0,1.5,5.35,10.95,1.5,1.43,0.0
2018,3,1,7,0,0.0,3.0,5.4,11.0,3.0,2.77,0.0
2018,3,1,7,15,0.0,5.5,5.45,11.15,5.5,5.09,0.0
2018,3,1,7,30,0.0,8.0,5.5,11.3,8.0,7.4,0.62
2018,3,1,7,45,0.0,11.0,5.5,11.45,11.0,10.18,3.1
2018,3,1,8,0,0.0,14.0,5.5,11.6,14.0,12.97,5.57
2018,3,1,8,15,0.0,20.5,5.35,11.7,20.5,19.0,10.82
2018,3,1,8,30,0.0,27.0,5.2,11.8,27.0,25.05,16.04
2018,3,1,8,45,0.0,31.5,5.0,11.9,31.5,29.24,19.62
2018,3,1,9,0,0.0,36.0,4.8,12.0,36.0,33.43,23.16
2018,3,1,9,15,0.0,40.0,4.85,12.2,40.0,37.16,26.26
2018,3,1,9,30,0.0,44.0,4.9,12.4,44.0,40.9,29.35
2018,3,1,9,45,0.0,47.0,4.9,12.6,47.0,43.7,31.62
2018,3,1,10,0,0.0,50.0,4.9,12.8,50.0,46.51,33.89
2018,3,1,10,15,14.0,95.0,4.9,12.9,103.5,103.72,82.44
2018,3,1,10,30,28.0,140.0,4.9,13.0,157.0,161.95,131.09
2018,3,1,10,45,68.5,205.0,4.85,13.05,249.0,266.46,217.66
2018,3,1,11,0,109.0,270.0,4.8,13.1,341.0,388.07,315.53
2018,3,1,11,15,63.5,241.0,4.8,13.1,282.5,303.82,246.4
2018,3,1,11,30,18.0,212.0,4.8,13.1,224.0,221.18,177.96
2018,3,1,11,45,55.5,234.0,4.8,13.1,272.5,290.24,235.31
2018,3,1,12,0,93.0,256.0,4.8,13.1,321.0,363.51,294.89
2018,3,1,12,15,207.5,251.0,4.85,13.0,396.5,480.27,390.94
2018,3,1,12,30,322.0,246.0,4.9,12.9,472.0,582.37,473.65
2018,3,1,12,45,572.0,188.0,4.95,12.8,584.5,771.25,624.19
2018,3,1,13,0,822.0,130.0,5.0,12.7,697.0,927.94,740.55
2018,3,1,13,15,729.0,158.5,5.05,12.6,653.5,868.76,697.14
2018,3,1,13,30,636.0,187.0,5.1,12.5,610.0,803.24,649.72
2018,3,1,13,45,744.0,145.5,5.2,12.4,625.0,837.94,677.71
2018,3,1,14,0,852.0,104.0,5.3,12.3,640.0,859.7,695.59
2018,3,1,14,15,844.0,101.5,5.25,12.2,612.0,825.19,670.61
2018,3,1,14,30,836.0,99.0,5.2,12.1,584.0,788.04,643.82
2018,3,1,14,45,824.0,95.5,5.2,12.0,549.0,744.28,612.01
2018,3,1,15,0,812.0,92.0,5.2,11.9,514.0,698.6,578.39
2018,3,1,15,15,790.5,89.0,5.2,11.9,472.5,645.41,537.18
2018,3,1,15,30,769.0,86.0,5.2,11.9,431.0,591.66,493.71
2018,3,1,15,45,742.5,81.5,5.05,11.85,386.5,533.14,445.03
2018,3,1,16,0,716.0,77.0,4.9,11.8,342.0,476.91,396.93
2018,3,1,16,15,631.0,76.5,4.8,11.45,286.0,396.57,328.39
2018,3,1,16,30,546.0,76.0,4.7,11.1,230.0,323.72,264.82
2018,3,1,16,45,523.0,64.0,4.55,10.8,188.5,269.69,215.17
2018,3,1,17,0,500.0,52.0,4.4,10.5,147.0,217.58,165.99
2018,3,1,17,15,338.5,43.5,4.45,10.25,99.5,137.36,97.8
2018,3,1,17,30,177.0,35.0,4.5,10.0,52.0,76.29,46.4
2018,3,1,17,45,95.0,19.5,4.55,9.75,28.0,33.37,0.0
2018,3,1,18,0,13.0,4.0,4.6,9.5,4.0,3.81,0.0
2018,3,1,18,15,6.5,2.0,4.75,9.45,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,5.0,9.35,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,5.15,9.3,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.2,9.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.3,9.3,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.4,9.3,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.4,9.35,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.4,9.4,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.45,9.45,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.4,9.5,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,5.05,9.4,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.45,8.7,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.2,8.4,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.95,8.1,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.7,7.8,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.35,6.45,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.65,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,6,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,2,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,2,6,45,87.0,14.0,1.4,5.7,19.5,20.7,0.0
2018,3,2,7,0,174.0,28.0,1.5,6.4,39.0,57.66,13.9
2018,3,2,7,15,181.0,38.5,1.75,6.9,59.0,84.69,57.34
2018,3,2,7,30,188.0,49.0,2.0,7.4,79.0,109.37,82.0
2018,3,2,7,45,105.0,70.5,2.2,7.9,88.5,108.42,85.85
2018,3,2,8,0,22.0,92.0,2.4,8.4,98.0,100.85,81.67
2018,3,2,8,15,65.5,115.5,2.6,8.75,137.5,145.68,120.24
2018,3,2,8,30,109.0,139.0,2.8,9.1,177.0,201.51,167.92
2018,3,2,8,45,143.5,152.5,2.95,9.5,209.5,240.43,200.92
2018,3,2,9,0,178.0,166.0,3.1,9.9,242.0,282.71,236.38
2018,3,2,9,15,109.0,150.0,3.3,10.1,198.0,228.56,190.4
2018,3,2,9,30,40.0,134.0,3.5,10.3,154.0,160.37,131.83
2018,3,2,9,45,20.0,111.0,3.7,10.55,121.0,123.35,100.01
2018,3,2,10,0,0.0,88.0,3.9,10.8,88.0,82.0,64.23
2018,3,2,10,15,10.5,133.0,3.95,10.85,139.5,134.19,108.34
2018,3,2,10,30,21.0,178.0,4.0,10.9,191.0,196.02,159.68
2018,3,2,10,45,77.5,239.0,4.05,11.0,289.5,311.27,255.14
2018,3,2,11,0,134.0,300.0,4.1,11.1,388.0,444.09,361.54
2018,3,2,11,15,166.5,310.0,4.15,11.1,422.5,487.62,395.89
2018,3,2,11,30,199.0,320.0,4.2,11.1,457.0,531.67,430.73
2018,3,2,11,45,138.0,310.0,4.2,11.1,405.5,465.63,377.13
2018,3,2,12,0,77.0,300.0,4.2,11.1,354.0,383.84,310.9
2018,3,2,12,15,51.0,277.0,4.25,11.05,313.0,333.72,270.52
2018,3,2,12,30,25.0,254.0,4.3,11.0,272.0,283.69,229.62
2018,3,2,12,45,23.0,239.5,4.35,11.0,256.0,254.2,205.99
2018,3,2,13,0,21.0,225.0,4.4,11.0,240.0,237.27,192.37
2018,3,2,13,15,10.5,160.0,4.4,10.9,167.5,161.74,130.32
2018,3,2,13,30,0.0,95.0,4.4,10.8,95.0,88.63,69.27
2018,3,2,13,45,0.0,81.0,4.4,10.7,81.0,75.5,58.39
2018,3,2,14,0,0.0,67.0,4.4,10.6,67.0,62.41,47.45
2018,3,2,14,15,0.0,62.0,4.35,10.5,62.0,57.73,43.6
2018,3,2,14,30,0.0,57.0,4.3,10.4,57.0,53.05,39.73
2018,3,2,14,45,41.5,104.0,4.25,10.3,125.5,132.95,109.04
2018,3,2,15,0,83.0,151.0,4.2,10.2,194.0,218.63,181.92
2018,3,2,15,15,256.0,147.5,4.2,10.2,266.0,336.87,283.54
2018,3,2,15,30,429.0,144.0,4.2,10.2,338.0,439.72,369.05
2018,3,2,15,45,220.0,129.0,3.85,9.85,228.0,270.78,227.19
2018,3,2,16,0,11.0,114.0,3.5,9.5,118.0,114.71,93.42
2018,3,2,16,15,59.0,100.0,3.35,9.3,117.5,127.15,104.62
2018,3,2,16,30,107.0,86.0,3.2,9.1,117.0,134.87,110.54
2018,3,2,16,45,118.5,79.0,3.05,8.85,107.0,125.99,101.52
2018,3,2,17,0,130.0,72.0,2.9,8.6,97.0,115.95,90.73
2018,3,2,17,15,90.5,53.0,2.9,8.5,68.0,78.59,57.85
2018,3,2,17,30,51.0,34.0,2.9,8.4,39.0,45.94,28.64
2018,3,2,17,45,31.0,19.5,2.95,8.3,22.0,23.53,0.0
2018,3,2,18,0,11.0,5.0,3.0,8.2,5.0,5.48,0.0
2018,3,2,18,15,5.5,2.5,3.05,8.1,2.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.1,7.85,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.15,7.55,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.25,6.95,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,3.1,6.65,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.4,6.2,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.25,4.7,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.1,5.05,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,3,6,15,2.5,1.0,1.15,5.2,1.0,0.0,0.0
2018,3,3,6,30,5.0,2.0,1.2,5.7,2.0,0.0,0.0
2018,3,3,6,45,89.5,16.0,1.25,6.2,22.0,23.0,0.0
2018,3,3,7,0,174.0,30.0,1.3,6.7,42.0,60.56,21.45
2018,3,3,7,15,294.0,42.0,1.55,7.1,82.5,112.22,76.1
2018,3,3,7,30,414.0,54.0,1.8,7.5,123.0,177.0,131.99
2018,3,3,7,45,491.0,62.5,2.0,7.85,171.0,238.03,187.05
2018,3,3,8,0,568.0,71.0,2.2,8.2,219.0,307.35,249.03
2018,3,3,8,15,620.0,76.5,2.3,8.4,268.0,370.24,305.11
2018,3,3,8,30,672.0,82.0,2.4,8.6,317.0,437.59,363.39
2018,3,3,8,45,708.0,86.0,2.5,8.8,364.5,498.46,414.9
2018,3,3,9,0,744.0,90.0,2.6,9.0,412.0,561.22,466.42
2018,3,3,9,15,741.5,99.0,2.7,9.1,447.0,606.15,502.44
2018,3,3,9,30,739.0,108.0,2.8,9.2,482.0,648.72,535.75
2018,3,3,9,45,498.0,162.5,2.85,9.3,423.0,558.47,461.62
2018,3,3,10,0,257.0,217.0,2.9,9.4,364.0,441.01,364.14
2018,3,3,10,15,223.5,228.5,2.95,9.45,361.0,436.28,359.73
2018,3,3,10,30,190.0,240.0,3.0,9.5,358.0,416.48,342.85
2018,3,3,10,45,185.5,258.5,3.05,9.55,377.5,438.56,359.7
2018,3,3,11,0,181.0,277.0,3.1,9.6,397.0,459.79,375.59
2018,3,3,11,15,129.0,256.0,3.15,9.6,342.5,392.58,320.96
2018,3,3,11,30,77.0,235.0,3.2,9.6,288.0,310.43,253.93
2018,3,3,11,45,39.5,155.0,3.25,9.55,182.0,191.09,156.04
2018,3,3,12,0,2.0,75.0,3.3,9.5,76.0,71.82,55.34
2018,3,3,12,15,17.0,130.0,3.35,9.45,142.0,144.42,116.91
2018,3,3,12,30,32.0,185.0,3.4,9.4,208.0,215.84,176.3
2018,3,3,12,45,19.5,164.5,3.5,9.4,178.5,182.36,148.17
2018,3,3,13,0,7.0,144.0,3.6,9.4,149.0,142.74,114.96
2018,3,3,13,15,28.0,183.5,3.6,9.25,202.5,209.69,171.43
2018,3,3,13,30,49.0,223.0,3.6,9.1,256.0,270.48,222.0
2018,3,3,13,45,214.0,236.5,3.65,9.0,374.0,454.65,375.69
2018,3,3,14,0,379.0,250.0,3.7,8.9,492.0,605.29,497.3
2018,3,3,14,15,441.5,222.5,3.7,8.75,491.5,627.0,515.55
2018,3,3,14,30,504.0,195.0,3.7,8.6,491.0,630.97,520.96
2018,3,3,14,45,381.5,198.5,3.7,8.5,415.0,522.25,433.92
2018,3,3,15,0,259.0,202.0,3.7,8.4,339.0,411.18,343.55
2018,3,3,15,15,141.0,160.0,3.7,8.4,234.0,264.11,221.64
2018,3,3,15,30,23.0,118.0,3.7,8.4,129.0,130.74,107.42
2018,3,3,15,45,48.5,107.0,3.35,8.15,126.5,133.35,110.56
2018,3,3,16,0,74.0,96.0,3.0,7.9,124.0,139.03,115.75
2018,3,3,16,15,53.0,79.5,2.7,7.65,98.0,102.7,84.14
2018,3,3,16,30,32.0,63.0,2.4,7.4,72.0,74.32,59.31
2018,3,3,16,45,36.0,56.5,2.1,7.15,65.0,67.73,53.12
2018,3,3,17,0,40.0,50.0,1.8,6.9,58.0,60.75,46.23
2018,3,3,17,15,31.5,37.0,1.7,6.6,42.0,43.47,30.58
2018,3,3,17,30,23.0,24.0,1.6,6.3,26.0,27.21,15.42
2018,3,3,17,45,18.5,14.5,1.5,5.95,15.5,16.77,0.0
2018,3,3,18,0,14.0,5.0,1.4,5.6,5.0,5.67,0.0
2018,3,3,18,15,7.0,2.5,1.45,5.5,2.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.55,5.25,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.7,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.85,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.7,3.2,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2018,3,4,6,15,11.5,1.5,0.3,3.65,1.0,0.0,0.0
2018,3,4,6,30,23.0,3.0,0.2,3.8,2.0,0.0,0.0
