Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,15,45,766.5,105.0,3.2,20.85,508.5,583.93,461.17
2018,4,3,16,0,740.0,102.0,3.3,20.1,460.0,524.39,416.03
2018,4,3,16,15,703.0,97.5,3.25,19.35,408.0,459.16,364.48
2018,4,3,16,30,666.0,93.0,3.2,18.6,356.0,396.57,313.27
2018,4,3,16,45,610.0,87.0,3.15,17.9,301.5,328.24,256.04
2018,4,3,17,0,554.0,81.0,3.1,17.2,247.0,265.56,202.15
2018,4,3,17,15,484.0,71.0,3.1,16.25,195.5,201.39,147.1
2018,4,3,17,30,414.0,61.0,3.1,15.3,144.0,145.44,99.41
2018,4,3,17,45,320.5,50.0,3.05,14.4,103.0,92.74,57.43
2018,4,3,18,0,227.0,39.0,3.0,13.5,62.0,53.13,28.29
2018,4,3,18,15,127.0,23.5,3.0,13.05,35.0,20.38,0.0
2018,4,3,18,30,27.0,8.0,3.0,12.6,8.0,7.63,0.0
2018,4,3,18,45,13.5,4.0,3.0,12.1,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.45,10.1,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.55,10.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.05,10.4,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,1.95,10.25,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.0,9.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,4,4,5,45,17.0,6.5,2.25,9.85,7.0,0.0,0.0
2018,4,4,6,0,34.0,13.0,2.4,10.1,14.0,12.39,0.0
2018,4,4,6,15,96.0,29.5,2.6,10.55,40.5,31.03,13.59
2018,4,4,6,30,158.0,46.0,2.8,11.0,67.0,61.07,38.56
2018,4,4,6,45,185.5,64.0,3.0,11.5,99.0,94.36,66.49
2018,4,4,7,0,213.0,82.0,3.2,12.0,131.0,131.2,98.57
2018,4,4,7,15,235.0,102.0,3.15,12.45,169.0,171.81,134.41
2018,4,4,7,30,257.0,122.0,3.1,12.9,207.0,215.05,172.14
2018,4,4,7,45,337.5,132.0,3.1,13.4,263.0,274.89,222.42
2018,4,4,8,0,418.0,142.0,3.1,13.9,319.0,349.03,283.77
2018,4,4,8,15,515.0,140.5,3.1,14.45,385.0,423.93,344.81
2018,4,4,8,30,612.0,139.0,3.1,15.0,451.0,511.79,414.6
2018,4,4,8,45,545.5,167.5,3.05,15.55,465.0,528.53,426.24
2018,4,4,9,0,479.0,196.0,3.0,16.1,479.0,541.01,433.88
2018,4,4,9,15,446.5,226.0,3.0,16.55,504.5,572.14,455.63
2018,4,4,9,30,414.0,256.0,3.0,17.0,530.0,599.04,473.44
2018,4,4,9,45,535.5,226.5,3.0,17.45,601.0,685.34,538.52
2018,4,4,10,0,657.0,197.0,3.0,17.9,672.0,782.58,609.3
2018,4,4,10,15,629.0,220.0,3.05,18.2,689.5,804.76,622.38
2018,4,4,10,30,601.0,243.0,3.1,18.5,707.0,822.57,632.81
2018,4,4,10,45,736.5,190.0,3.15,18.85,775.0,910.65,694.56
2018,4,4,11,0,872.0,137.0,3.2,19.2,843.0,994.69,749.82
2018,4,4,11,15,698.0,221.0,3.2,19.35,792.5,936.57,708.62
2018,4,4,11,30,524.0,305.0,3.2,19.5,742.0,859.91,651.49
2018,4,4,11,45,597.0,276.0,3.15,19.7,777.5,909.63,687.36
2018,4,4,12,0,670.0,247.0,3.1,19.9,813.0,956.53,719.81
2018,4,4,12,15,785.5,189.0,3.1,19.9,852.0,1004.38,751.53
2018,4,4,12,30,901.0,131.0,3.1,19.9,891.0,1046.21,779.0
2018,4,4,12,45,911.0,124.0,3.15,19.9,885.5,1041.92,776.47
2018,4,4,13,0,921.0,117.0,3.2,19.9,880.0,1033.62,771.83
2018,4,4,13,15,787.5,172.5,3.25,19.65,815.5,958.07,722.78
2018,4,4,13,30,654.0,228.0,3.3,19.4,751.0,880.24,671.46
2018,4,4,13,45,540.0,266.5,3.35,19.2,689.5,795.28,610.92
2018,4,4,14,0,426.0,305.0,3.4,19.0,628.0,717.2,553.81
2018,4,4,14,15,461.0,278.0,3.45,18.85,614.5,704.31,547.3
2018,4,4,14,30,496.0,251.0,3.5,18.7,601.0,687.33,537.24
2018,4,4,14,45,390.0,262.0,3.55,18.5,528.5,585.07,460.87
2018,4,4,15,0,284.0,273.0,3.6,18.3,456.0,500.13,395.93
2018,4,4,15,15,255.0,260.5,3.6,18.3,416.5,452.68,359.95
2018,4,4,15,30,226.0,248.0,3.6,18.3,377.0,399.99,319.31
2018,4,4,15,45,198.5,228.5,3.5,17.75,334.5,351.17,281.63
2018,4,4,16,0,171.0,209.0,3.4,17.2,292.0,304.82,245.24
2018,4,4,16,15,148.5,175.0,3.25,16.7,241.5,248.91,200.58
2018,4,4,16,30,126.0,141.0,3.1,16.2,191.0,195.6,157.21
2018,4,4,16,45,165.0,128.0,3.0,15.75,184.0,189.44,151.25
2018,4,4,17,0,204.0,115.0,2.9,15.3,177.0,181.31,142.41
2018,4,4,17,15,149.5,95.5,2.7,14.65,136.0,131.87,101.07
2018,4,4,17,30,95.0,76.0,2.5,14.0,95.0,92.06,68.33
2018,4,4,17,45,68.0,56.5,2.3,13.3,68.0,62.88,44.01
2018,4,4,18,0,41.0,37.0,2.1,12.6,41.0,37.34,22.63
2018,4,4,18,15,26.5,21.5,2.2,12.4,23.5,18.93,0.0
2018,4,4,18,30,12.0,6.0,2.3,12.2,6.0,5.72,0.0
2018,4,4,18,45,6.0,3.0,2.35,12.0,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,11.25,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.55,10.35,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,1.65,9.4,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,1.85,9.35,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,5,5,45,4.0,2.5,2.0,10.25,2.5,0.0,0.0
2018,4,5,6,0,8.0,5.0,2.1,10.7,5.0,4.77,0.0
2018,4,5,6,15,4.0,8.0,2.25,11.05,8.0,7.69,0.0
2018,4,5,6,30,0.0,11.0,2.4,11.4,11.0,10.18,2.89
2018,4,5,6,45,0.0,16.0,2.55,11.8,16.0,14.82,7.04
2018,4,5,7,0,0.0,21.0,2.7,12.2,21.0,19.46,11.15
2018,4,5,7,15,0.0,36.0,2.7,12.4,36.0,33.41,23.24
2018,4,5,7,30,0.0,51.0,2.7,12.6,51.0,47.39,35.24
2018,4,5,7,45,20.0,96.0,2.7,12.85,104.5,100.05,79.83
2018,4,5,8,0,40.0,141.0,2.7,13.1,158.0,155.14,125.81
2018,4,5,8,15,92.0,180.0,2.75,13.7,225.5,224.14,182.54
2018,4,5,8,30,144.0,219.0,2.8,14.3,293.0,305.14,247.79
2018,4,5,8,45,129.0,233.0,2.85,14.95,304.0,318.11,256.85
2018,4,5,9,0,114.0,247.0,2.9,15.6,315.0,329.32,264.43
2018,4,5,9,15,133.0,275.0,2.85,16.1,359.5,378.25,301.96
2018,4,5,9,30,152.0,303.0,2.8,16.6,404.0,428.69,339.75
2018,4,5,9,45,112.5,300.0,2.75,17.1,377.0,400.26,315.62
2018,4,5,10,0,73.0,297.0,2.7,17.6,350.0,358.33,281.45
2018,4,5,10,15,49.0,290.5,2.65,17.8,326.5,332.96,260.71
2018,4,5,10,30,25.0,284.0,2.6,18.0,303.0,305.96,238.57
2018,4,5,10,45,29.5,302.5,2.55,18.2,326.0,330.33,256.96
2018,4,5,11,0,34.0,321.0,2.5,18.4,349.0,354.89,275.16
2018,4,5,11,15,41.0,329.5,2.6,18.45,363.5,371.42,287.71
2018,4,5,11,30,48.0,338.0,2.7,18.5,378.0,387.99,300.32
2018,4,5,11,45,43.5,347.0,2.8,18.55,383.5,393.6,304.2
2018,4,5,12,0,39.0,356.0,2.9,18.6,389.0,398.94,307.96
2018,4,5,12,15,27.0,312.0,3.05,18.4,335.0,340.42,263.78
2018,4,5,12,30,15.0,268.0,3.2,18.2,281.0,272.0,211.4
2018,4,5,12,45,13.5,257.5,3.35,18.0,269.0,259.95,202.5
2018,4,5,13,0,12.0,247.0,3.5,17.8,257.0,247.9,193.41
2018,4,5,13,15,15.0,261.5,3.5,17.5,273.5,264.97,207.23
2018,4,5,13,30,18.0,276.0,3.5,17.2,290.0,281.94,220.94
2018,4,5,13,45,13.0,246.0,3.5,16.95,256.0,247.08,193.89
2018,4,5,14,0,8.0,216.0,3.5,16.7,222.0,212.65,167.04
2018,4,5,14,15,7.0,205.5,3.4,16.35,210.5,201.24,158.43
2018,4,5,14,30,6.0,195.0,3.3,16.0,199.0,189.9,149.82
2018,4,5,14,45,3.5,173.5,3.2,15.65,176.0,166.75,131.59
2018,4,5,15,0,1.0,152.0,3.1,15.3,153.0,143.92,113.46
2018,4,5,15,15,0.5,140.5,3.1,15.3,141.0,132.46,104.4
2018,4,5,15,30,0.0,129.0,3.1,15.3,129.0,121.08,95.35
2018,4,5,15,45,3.0,137.0,2.8,14.65,138.5,130.65,103.85
2018,4,5,16,0,6.0,145.0,2.5,14.0,148.0,139.99,112.14
2018,4,5,16,15,11.0,141.5,2.3,13.75,146.0,138.88,111.63
2018,4,5,16,30,16.0,138.0,2.1,13.5,144.0,137.2,110.54
2018,4,5,16,45,16.5,121.0,1.95,13.25,126.5,120.13,96.43
2018,4,5,17,0,17.0,104.0,1.8,13.0,109.0,103.04,82.04
2018,4,5,17,15,8.5,84.0,1.7,12.85,86.5,80.73,63.18
2018,4,5,17,30,0.0,64.0,1.6,12.7,64.0,59.6,45.2
2018,4,5,17,45,0.0,46.5,1.5,12.5,46.5,43.14,30.72
2018,4,5,18,0,0.0,29.0,1.4,12.3,29.0,26.87,15.95
2018,4,5,18,15,6.0,17.5,1.3,12.2,17.5,16.12,0.0
2018,4,5,18,30,12.0,6.0,1.2,12.1,6.0,5.72,0.0
2018,4,5,18,45,6.0,3.0,1.1,12.0,3.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,0.95,11.9,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,0.75,11.8,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,0.7,11.75,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,1.0,1.75,12.25,1.0,0.0,0.0
2018,4,6,6,0,0.0,2.0,1.9,12.4,2.0,1.91,0.0
2018,4,6,6,15,0.0,3.5,2.1,12.5,3.5,3.24,0.0
2018,4,6,6,30,0.0,5.0,2.3,12.6,5.0,4.62,0.0
2018,4,6,6,45,0.0,6.5,2.5,12.75,6.5,6.01,0.0
2018,4,6,7,0,0.0,8.0,2.7,12.9,8.0,7.41,0.73
2018,4,6,7,15,0.0,10.0,2.85,13.1,10.0,9.26,2.35
2018,4,6,7,30,0.0,12.0,3.0,13.3,12.0,11.12,3.95
2018,4,6,7,45,0.0,23.5,3.2,13.55,23.5,21.8,13.11
2018,4,6,8,0,0.0,35.0,3.4,13.8,35.0,32.5,22.19
2018,4,6,8,15,0.0,29.5,3.4,14.15,29.5,27.4,17.72
2018,4,6,8,30,0.0,24.0,3.4,14.5,24.0,22.29,13.29
2018,4,6,8,45,0.0,30.5,3.45,14.85,30.5,28.35,18.33
2018,4,6,9,0,0.0,37.0,3.5,15.2,37.0,34.41,23.32
2018,4,6,9,15,0.0,39.0,3.5,15.55,39.0,36.29,24.77
2018,4,6,9,30,0.0,41.0,3.5,15.9,41.0,38.17,26.23
2018,4,6,9,45,0.0,65.5,3.55,16.25,65.5,61.05,45.04
2018,4,6,10,0,0.0,90.0,3.6,16.6,90.0,83.98,63.68
2018,4,6,10,15,1.0,118.5,3.6,16.75,119.5,111.94,86.3
2018,4,6,10,30,2.0,147.0,3.6,16.9,149.0,140.22,108.97
2018,4,6,10,45,3.5,162.5,3.55,17.1,165.5,156.66,121.94
2018,4,6,11,0,5.0,178.0,3.5,17.3,182.0,173.22,134.96
2018,4,6,11,15,7.0,196.0,3.55,17.35,202.0,192.8,150.43
2018,4,6,11,30,9.0,214.0,3.6,17.4,222.0,212.49,165.91
2018,4,6,11,45,10.5,231.5,3.6,17.5,240.5,231.28,180.55
2018,4,6,12,0,12.0,249.0,3.6,17.6,259.0,250.12,195.18
2018,4,6,12,15,8.0,203.5,3.6,17.65,210.0,201.38,156.75
2018,4,6,12,30,4.0,158.0,3.6,17.7,161.0,153.17,118.47
2018,4,6,12,45,3.5,153.0,3.6,17.75,156.0,147.8,114.26
2018,4,6,13,0,3.0,148.0,3.6,17.8,151.0,142.42,109.99
2018,4,6,13,15,4.5,168.5,3.6,17.8,172.5,163.57,127.01
2018,4,6,13,30,6.0,189.0,3.6,17.8,194.0,184.76,143.99
2018,4,6,13,45,19.0,163.0,3.6,17.8,177.5,176.85,138.46
2018,4,6,14,0,32.0,137.0,3.6,17.8,161.0,161.78,127.22
2018,4,6,14,15,35.0,163.5,3.5,17.75,189.0,189.64,149.72
2018,4,6,14,30,38.0,190.0,3.4,17.7,217.0,217.38,171.97
2018,4,6,14,45,28.5,201.0,3.25,17.65,220.5,219.4,173.37
2018,4,6,15,0,19.0,212.0,3.1,17.6,224.0,215.83,170.49
2018,4,6,15,15,24.0,202.5,3.1,17.6,217.0,215.0,170.36
2018,4,6,15,30,29.0,193.0,3.1,17.6,210.0,207.38,164.78
2018,4,6,15,45,36.5,177.0,2.8,17.4,196.5,194.2,154.75
2018,4,6,16,0,44.0,161.0,2.5,17.2,183.0,180.27,143.92
2018,4,6,16,15,50.5,153.5,2.45,17.1,176.0,173.51,138.69
2018,4,6,16,30,57.0,146.0,2.4,17.0,169.0,165.94,132.55
2018,4,6,16,45,33.0,117.5,2.35,16.9,130.5,125.18,99.08
2018,4,6,17,0,9.0,89.0,2.3,16.8,92.0,86.09,66.9
2018,4,6,17,15,4.5,71.5,2.15,16.6,73.0,67.83,51.61
2018,4,6,17,30,0.0,54.0,2.0,16.4,54.0,50.22,36.71
2018,4,6,17,45,0.0,37.5,1.8,16.25,37.5,34.84,23.39
2018,4,6,18,0,0.0,21.0,1.6,16.1,21.0,19.48,9.91
2018,4,6,18,15,3.5,12.5,1.65,16.05,12.5,11.62,0.0
2018,4,6,18,30,7.0,4.0,1.7,16.0,4.0,3.81,0.0
2018,4,6,18,45,3.5,2.0,1.75,15.95,2.0,0.0,0.0
2018,4,6,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,1.85,15.95,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,2.15,15.95,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,2.65,15.8,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,4,7,5,45,1.5,6.0,3.4,14.05,6.0,5.72,0.0
2018,4,7,6,0,3.0,12.0,3.3,14.0,12.0,11.13,0.0
2018,4,7,6,15,3.5,27.5,3.4,14.1,28.0,25.59,13.91
2018,4,7,6,30,4.0,43.0,3.5,14.2,44.0,40.29,27.74
2018,4,7,6,45,20.0,65.5,3.6,14.35,70.5,65.14,48.63
2018,4,7,7,0,36.0,88.0,3.7,14.5,97.0,92.04,71.35
2018,4,7,7,15,25.5,103.0,3.85,14.65,110.0,105.86,83.77
2018,4,7,7,30,15.0,118.0,4.0,14.8,123.0,116.3,92.86
2018,4,7,7,45,72.5,148.0,4.1,14.95,179.0,173.31,139.97
2018,4,7,8,0,130.0,178.0,4.2,15.1,235.0,239.6,194.59
2018,4,7,8,15,118.5,200.0,4.2,15.35,256.5,263.7,213.94
2018,4,7,8,30,107.0,222.0,4.2,15.6,278.0,280.57,227.05
2018,4,7,8,45,94.0,224.0,4.2,15.85,276.5,279.83,225.81
2018,4,7,9,0,81.0,226.0,4.2,16.1,275.0,277.59,223.25
2018,4,7,9,15,82.5,234.5,4.2,16.45,287.5,291.2,233.49
2018,4,7,9,30,84.0,243.0,4.2,16.8,300.0,304.74,243.53
2018,4,7,9,45,162.5,283.0,4.2,17.1,400.0,422.84,336.88
2018,4,7,10,0,241.0,323.0,4.2,17.4,500.0,548.35,432.66
2018,4,7,10,15,400.0,289.0,4.25,17.6,596.5,672.42,528.14
2018,4,7,10,30,559.0,255.0,4.3,17.8,693.0,795.08,620.1
2018,4,7,10,45,448.5,301.0,4.35,18.05,658.5,755.14,586.5
2018,4,7,11,0,338.0,347.0,4.4,18.3,624.0,697.18,540.73
2018,4,7,11,15,307.5,367.0,4.5,18.35,622.5,695.45,538.63
2018,4,7,11,30,277.0,387.0,4.6,18.4,621.0,691.44,534.57
2018,4,7,11,45,385.0,351.0,4.7,18.45,679.0,763.43,590.57
2018,4,7,12,0,493.0,315.0,4.8,18.5,737.0,847.88,654.04
2018,4,7,12,15,443.0,331.5,4.85,18.5,710.5,815.38,629.12
2018,4,7,12,30,393.0,348.0,4.9,18.5,684.0,780.72,603.2
2018,4,7,12,45,514.5,301.5,5.0,18.5,736.0,849.03,656.94
2018,4,7,13,0,636.0,255.0,5.1,18.5,788.0,915.51,708.17
2018,4,7,13,15,597.0,263.5,5.15,18.4,756.0,875.3,679.16
2018,4,7,13,30,558.0,272.0,5.2,18.3,724.0,831.56,648.02
2018,4,7,13,45,552.0,264.5,5.2,18.25,700.5,803.53,628.58
2018,4,7,14,0,546.0,257.0,5.2,18.2,677.0,773.57,607.51
2018,4,7,14,15,630.5,218.5,5.25,17.95,684.0,791.18,624.18
2018,4,7,14,30,715.0,180.0,5.3,17.7,691.0,797.7,632.19
2018,4,7,14,45,741.0,164.0,5.3,17.5,669.5,772.45,615.18
2018,4,7,15,0,767.0,148.0,5.3,17.3,648.0,742.66,594.43
2018,4,7,15,15,746.5,144.5,5.3,17.3,604.0,688.78,553.65
2018,4,7,15,30,726.0,141.0,5.3,17.3,560.0,634.55,511.83
2018,4,7,15,45,703.0,134.5,5.15,16.7,512.5,575.7,466.2
2018,4,7,16,0,680.0,128.0,5.0,16.1,465.0,517.43,419.8
2018,4,7,16,15,650.0,120.0,4.85,15.7,414.5,455.1,368.57
2018,4,7,16,30,620.0,112.0,4.7,15.3,364.0,394.8,317.6
2018,4,7,16,45,575.0,104.0,4.5,14.9,312.5,331.15,262.72
2018,4,7,17,0,530.0,96.0,4.3,14.5,261.0,271.95,210.58
2018,4,7,17,15,462.5,85.5,3.9,13.95,210.0,207.57,154.52
2018,4,7,17,30,395.0,75.0,3.5,13.4,159.0,153.16,107.62
2018,4,7,17,45,299.5,61.0,3.1,12.85,114.5,99.81,64.9
2018,4,7,18,0,204.0,47.0,2.7,12.3,70.0,58.36,34.42
2018,4,7,18,15,113.5,28.5,2.55,11.95,40.0,24.83,2.41
2018,4,7,18,30,23.0,10.0,2.4,11.6,10.0,9.53,0.0
2018,4,7,18,45,11.5,5.0,2.25,11.25,5.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,2.05,10.75,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,1.95,9.9,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,1.45,8.75,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,8,5,45,51.0,11.5,1.55,8.9,14.0,10.96,0.0
2018,4,8,6,0,102.0,23.0,1.6,9.4,28.0,18.39,0.0
2018,4,8,6,15,220.0,37.5,1.95,9.95,65.5,46.23,24.55
2018,4,8,6,30,338.0,52.0,2.3,10.5,103.0,90.02,55.51
2018,4,8,6,45,426.5,62.0,2.6,11.05,152.0,140.45,95.73
2018,4,8,7,0,515.0,72.0,2.9,11.6,201.0,200.53,146.88
2018,4,8,7,15,574.0,79.0,3.0,12.0,253.5,259.23,199.22
2018,4,8,7,30,633.0,86.0,3.1,12.4,306.0,324.44,256.79
2018,4,8,7,45,674.5,91.0,3.2,12.75,359.0,386.31,311.01
2018,4,8,8,0,716.0,96.0,3.3,13.1,412.0,451.81,366.72
2018,4,8,8,15,744.0,100.5,3.25,13.5,462.5,512.79,416.92
2018,4,8,8,30,772.0,105.0,3.2,13.9,513.0,574.37,465.92
2018,4,8,8,45,793.0,108.5,3.2,14.35,560.0,632.0,510.33
2018,4,8,9,0,814.0,112.0,3.2,14.8,607.0,689.55,553.34
2018,4,8,9,15,833.0,113.5,3.15,15.15,650.0,743.12,591.27
2018,4,8,9,30,852.0,115.0,3.1,15.5,693.0,795.75,626.8
2018,4,8,9,45,868.0,115.0,3.05,15.9,730.5,843.05,657.73
2018,4,8,10,0,884.0,115.0,3.0,16.3,768.0,882.73,682.81
2018,4,8,10,15,891.5,117.0,3.0,16.6,797.5,920.24,706.72
2018,4,8,10,30,899.0,119.0,3.0,16.9,827.0,954.91,728.48
2018,4,8,10,45,904.0,121.0,3.0,17.2,849.5,984.19,746.44
2018,4,8,11,0,909.0,123.0,3.0,17.5,872.0,1010.16,762.13
2018,4,8,11,15,910.5,124.0,3.0,17.75,885.5,1028.21,772.67
2018,4,8,11,30,912.0,125.0,3.0,18.0,899.0,1042.6,780.91
2018,4,8,11,45,913.0,126.0,3.0,18.25,905.5,1052.76,786.46
2018,4,8,12,0,914.0,127.0,3.0,18.5,912.0,1059.14,789.67
2018,4,8,12,15,914.0,126.5,3.0,18.7,910.5,1059.12,788.98
2018,4,8,12,30,914.0,126.0,3.0,18.9,909.0,1055.29,785.97
2018,4,8,12,45,912.5,125.0,3.0,19.05,899.5,1045.64,779.44
2018,4,8,13,0,911.0,124.0,3.0,19.2,890.0,1032.24,770.62
2018,4,8,13,15,906.5,122.5,2.95,19.25,872.0,1011.75,757.06
2018,4,8,13,30,902.0,121.0,2.9,19.3,854.0,987.77,741.31
2018,4,8,13,45,895.5,119.5,2.85,19.4,829.0,958.59,722.0
2018,4,8,14,0,889.0,118.0,2.8,19.5,804.0,926.3,700.63
2018,4,8,14,15,879.5,116.5,2.8,19.5,772.0,888.48,676.09
2018,4,8,14,30,870.0,115.0,2.8,19.5,740.0,853.55,653.42
2018,4,8,14,45,856.0,112.5,2.75,19.45,700.5,805.7,621.26
2018,4,8,15,0,842.0,110.0,2.7,19.4,661.0,756.13,587.61
2018,4,8,15,15,824.0,107.5,2.7,19.4,617.0,702.3,550.37
2018,4,8,15,30,806.0,105.0,2.7,19.4,573.0,647.69,510.05
2018,4,8,15,45,782.0,101.5,2.65,19.15,524.5,587.93,465.03
2018,4,8,16,0,758.0,98.0,2.6,18.9,476.0,528.64,419.01
2018,4,8,16,15,723.0,94.5,2.45,18.5,424.0,465.02,368.14
2018,4,8,16,30,688.0,91.0,2.3,18.1,372.0,403.3,317.26
2018,4,8,16,45,640.5,85.5,2.15,17.7,319.0,337.53,261.9
2018,4,8,17,0,593.0,80.0,2.0,17.3,266.0,276.37,209.07
2018,4,8,17,15,523.5,72.5,1.9,16.4,214.5,212.49,154.49
2018,4,8,17,30,454.0,65.0,1.8,15.5,163.0,156.68,107.05
2018,4,8,17,45,351.0,54.5,1.7,14.65,117.5,100.56,62.81
2018,4,8,18,0,248.0,44.0,1.6,13.8,72.0,58.71,33.12
2018,4,8,18,15,143.5,27.5,1.65,13.35,42.0,23.87,4.05
2018,4,8,18,30,39.0,11.0,1.7,12.9,12.0,10.48,0.0
2018,4,8,18,45,19.5,5.5,1.7,12.5,6.0,0.0,0.0
2018,4,8,19,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,1.55,11.3,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,9,5,45,17.5,10.0,1.25,9.0,11.0,9.53,0.0
2018,4,9,6,0,35.0,20.0,1.2,9.4,22.0,17.39,0.0
2018,4,9,6,15,78.0,37.5,1.55,10.05,48.0,38.7,23.15
2018,4,9,6,30,121.0,55.0,1.9,10.7,74.0,66.7,45.48
2018,4,9,6,45,167.0,74.5,2.25,11.35,111.0,102.8,75.04
2018,4,9,7,0,213.0,94.0,2.6,12.0,148.0,144.78,110.58
2018,4,9,7,15,243.5,112.5,2.6,12.5,188.0,186.73,147.01
2018,4,9,7,30,274.0,131.0,2.6,13.0,228.0,232.27,186.17
2018,4,9,7,45,297.5,150.5,2.65,13.5,270.5,279.22,225.93
2018,4,9,8,0,321.0,170.0,2.7,14.0,313.0,328.57,266.73
2018,4,9,8,15,333.5,189.0,2.65,14.6,352.5,373.66,302.88
2018,4,9,8,30,346.0,208.0,2.6,15.2,392.0,419.53,338.6
2018,4,9,8,45,302.5,237.5,2.55,15.8,409.0,440.8,353.43
2018,4,9,9,0,259.0,267.0,2.5,16.4,426.0,457.2,363.87
2018,4,9,9,15,302.5,276.5,2.5,16.95,474.0,512.31,405.27
2018,4,9,9,30,346.0,286.0,2.5,17.5,522.0,570.32,447.76
2018,4,9,9,45,468.0,259.5,2.45,18.1,596.5,666.93,519.12
2018,4,9,10,0,590.0,233.0,2.4,18.7,671.0,762.09,587.11
2018,4,9,10,15,705.5,195.5,2.35,19.15,739.5,850.14,647.68
2018,4,9,10,30,821.0,158.0,2.3,19.6,808.0,932.94,700.68
2018,4,9,10,45,846.5,151.0,2.3,20.05,837.0,970.59,722.91
2018,4,9,11,0,872.0,144.0,2.3,20.5,866.0,1005.86,743.78
2018,4,9,11,15,877.5,143.5,2.2,20.8,880.5,1025.88,753.86
2018,4,9,11,30,883.0,143.0,2.1,21.1,895.0,1033.26,755.89
2018,4,9,11,45,870.0,151.0,2.05,21.4,896.5,1046.01,762.18
2018,4,9,12,0,857.0,159.0,2.0,21.7,898.0,1045.68,760.13
2018,4,9,12,15,867.5,152.0,2.0,21.95,899.0,1049.16,761.61
2018,4,9,12,30,878.0,145.0,2.0,22.2,900.0,1039.4,754.74
2018,4,9,12,45,897.0,132.5,1.95,22.4,896.5,1038.34,753.18
2018,4,9,13,0,916.0,120.0,1.9,22.6,893.0,1033.05,748.97
2018,4,9,13,15,808.5,168.5,1.8,22.8,841.0,974.35,710.08
2018,4,9,13,30,701.0,217.0,1.7,23.0,789.0,912.54,669.47
2018,4,9,13,45,624.5,240.0,1.6,23.15,738.0,847.58,625.38
2018,4,9,14,0,548.0,263.0,1.5,23.3,687.0,781.04,578.96
2018,4,9,14,15,492.0,268.0,1.35,23.4,637.0,719.07,535.43
2018,4,9,14,30,436.0,273.0,1.2,23.5,587.0,658.75,492.5
2018,4,9,14,45,377.5,275.0,1.05,23.6,537.0,587.15,441.41
2018,4,9,15,0,319.0,277.0,0.9,23.7,487.0,528.47,398.66
2018,4,9,15,15,431.5,224.5,0.9,23.7,488.0,545.4,413.89
2018,4,9,15,30,544.0,172.0,0.9,23.7,489.0,542.86,413.99
2018,4,9,15,45,542.0,157.5,0.5,23.7,451.5,497.69,378.02
2018,4,9,16,0,540.0,143.0,0.1,23.7,414.0,451.47,341.07
2018,4,9,16,15,505.5,134.0,0.2,23.35,366.5,393.82,299.04
2018,4,9,16,30,471.0,125.0,0.3,23.0,319.0,339.01,257.68
2018,4,9,16,45,404.0,116.0,0.45,22.6,266.5,274.98,208.3
2018,4,9,17,0,337.0,107.0,0.6,22.2,214.0,218.27,163.37
2018,4,9,17,15,285.0,91.5,0.75,21.3,170.5,164.49,119.98
2018,4,9,17,30,233.0,76.0,0.9,20.4,127.0,120.1,83.98
2018,4,9,17,45,203.5,58.5,1.0,19.45,94.0,83.33,53.98
2018,4,9,18,0,174.0,41.0,1.1,18.5,61.0,50.52,28.69
2018,4,9,18,15,111.0,26.0,1.2,17.95,36.5,22.99,5.21
2018,4,9,18,30,48.0,11.0,1.3,17.4,12.0,10.48,0.0
2018,4,9,18,45,24.0,5.5,1.4,16.85,6.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,0.65,16.15,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,0.5,16.65,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,0.55,16.4,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,10,5,45,0.0,3.0,2.25,12.55,3.0,2.86,0.0
2018,4,10,6,0,0.0,6.0,2.3,12.7,6.0,5.55,0.0
2018,4,10,6,15,0.0,14.0,2.4,13.1,14.0,12.97,4.83
2018,4,10,6,30,0.0,22.0,2.5,13.5,22.0,20.4,11.55
2018,4,10,6,45,2.5,38.0,2.65,13.85,38.5,35.75,24.75
2018,4,10,7,0,5.0,54.0,2.8,14.2,55.0,51.45,38.22
2018,4,10,7,15,32.5,94.0,2.85,14.5,105.0,99.24,78.14
2018,4,10,7,30,60.0,134.0,2.9,14.8,155.0,150.42,120.66
2018,4,10,7,45,36.5,131.5,2.95,15.05,145.0,141.66,113.58
2018,4,10,8,0,13.0,129.0,3.0,15.3,135.0,127.41,101.54
2018,4,10,8,15,11.5,143.0,3.1,15.45,148.5,140.71,112.23
2018,4,10,8,30,10.0,157.0,3.2,15.6,162.0,153.88,122.63
2018,4,10,8,45,13.0,185.0,3.3,15.75,192.5,183.43,146.32
2018,4,10,9,0,16.0,213.0,3.4,15.9,223.0,213.45,170.08
2018,4,10,9,15,20.0,220.5,3.45,16.0,233.5,224.42,178.48
2018,4,10,9,30,24.0,228.0,3.5,16.1,244.0,242.45,192.53
2018,4,10,9,45,22.0,246.5,3.55,16.25,262.0,253.21,200.46
2018,4,10,10,0,20.0,265.0,3.6,16.4,280.0,270.57,213.56
2018,4,10,10,15,26.0,290.0,3.55,16.5,310.0,311.13,244.95
2018,4,10,10,30,32.0,315.0,3.5,16.6,340.0,343.61,269.67
2018,4,10,10,45,45.5,342.5,3.45,16.7,379.5,386.13,302.18
2018,4,10,11,0,59.0,370.0,3.4,16.8,419.0,429.3,334.74
2018,4,10,11,15,59.0,365.5,3.35,16.85,415.0,425.75,331.57
2018,4,10,11,30,59.0,361.0,3.3,16.9,411.0,421.92,328.44
2018,4,10,11,45,39.5,332.0,3.25,16.9,365.5,372.54,290.21
2018,4,10,12,0,20.0,303.0,3.2,16.9,320.0,311.48,242.8
2018,4,10,12,15,41.0,345.0,3.25,16.9,380.5,387.97,302.29
2018,4,10,12,30,62.0,387.0,3.3,16.9,441.0,453.2,351.95
2018,4,10,12,45,47.5,321.0,3.35,16.9,362.0,368.6,287.69
2018,4,10,13,0,33.0,255.0,3.4,16.9,283.0,285.26,223.65
2018,4,10,13,15,21.0,213.5,3.45,16.85,231.0,230.6,180.91
2018,4,10,13,30,9.0,172.0,3.5,16.8,179.0,170.99,133.5
2018,4,10,13,45,44.5,258.5,3.55,16.75,293.0,296.82,234.44
2018,4,10,14,0,80.0,345.0,3.6,16.7,407.0,416.9,327.9
2018,4,10,14,15,99.0,338.5,3.65,16.55,412.0,423.67,333.94
2018,4,10,14,30,118.0,332.0,3.7,16.4,417.0,438.29,346.34
2018,4,10,14,45,66.5,276.0,3.75,16.3,323.5,325.28,258.35
2018,4,10,15,0,15.0,220.0,3.8,16.2,230.0,220.33,174.71
2018,4,10,15,15,54.5,231.0,3.8,16.2,263.5,264.61,211.79
2018,4,10,15,30,94.0,242.0,3.8,16.2,297.0,298.88,240.16
2018,4,10,15,45,122.0,229.0,3.9,15.9,294.5,303.61,244.93
2018,4,10,16,0,150.0,216.0,4.0,15.6,292.0,298.54,241.64
2018,4,10,16,15,133.0,190.5,3.95,15.4,252.5,255.28,206.68
2018,4,10,16,30,116.0,165.0,3.9,15.2,213.0,213.9,172.82
2018,4,10,16,45,217.5,134.0,3.85,15.0,209.0,217.56,174.3
2018,4,10,17,0,319.0,103.0,3.8,14.8,205.0,208.38,162.78
2018,4,10,17,15,224.5,90.0,3.45,14.25,155.5,147.14,111.82
2018,4,10,17,30,130.0,77.0,3.1,13.7,106.0,99.27,73.33
2018,4,10,17,45,200.0,58.5,2.75,13.1,89.5,82.78,55.26
2018,4,10,18,0,270.0,40.0,2.4,12.5,73.0,56.53,31.04
2018,4,10,18,15,171.5,26.5,2.4,12.1,44.0,23.32,6.64
2018,4,10,18,30,73.0,13.0,2.4,11.7,15.0,12.39,0.0
2018,4,10,18,45,36.5,6.5,2.4,11.3,7.5,0.0,0.0
2018,4,10,19,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,1.9,8.55,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,1.75,7.95,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,1.95,8.6,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,2.95,9.85,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,2.85,9.8,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,11,5,45,3.0,5.0,2.55,10.2,5.0,4.77,0.0
2018,4,11,6,0,6.0,10.0,2.5,10.3,10.0,9.39,0.0
2018,4,11,6,15,3.0,15.5,2.6,10.6,15.5,14.55,6.21
2018,4,11,6,30,0.0,21.0,2.7,10.9,21.0,19.47,10.95
2018,4,11,6,45,29.0,44.0,2.85,11.25,51.5,46.81,33.44
2018,4,11,7,0,58.0,67.0,3.0,11.6,82.0,79.15,60.61
2018,4,11,7,15,129.0,91.0,3.0,11.85,134.5,128.59,101.61
2018,4,11,7,30,200.0,115.0,3.0,12.1,187.0,189.74,153.0
2018,4,11,7,45,135.5,143.0,3.0,12.35,195.0,199.11,162.19
2018,4,11,8,0,71.0,171.0,3.0,12.6,203.0,199.69,162.77
2018,4,11,8,15,205.0,192.0,2.95,12.8,299.5,302.53,247.7
2018,4,11,8,30,339.0,213.0,2.9,13.0,396.0,421.18,343.3
2018,4,11,8,45,284.0,244.5,2.85,13.15,407.0,436.44,353.61
2018,4,11,9,0,229.0,276.0,2.8,13.3,418.0,438.39,353.43
2018,4,11,9,15,236.5,296.0,2.9,13.45,451.0,475.85,382.03
2018,4,11,9,30,244.0,316.0,3.0,13.6,484.0,513.35,410.11
2018,4,11,9,45,192.5,329.0,3.05,13.75,466.0,495.08,394.03
2018,4,11,10,0,141.0,342.0,3.1,13.9,448.0,472.36,374.63
2018,4,11,10,15,97.5,336.0,3.25,13.95,410.5,422.3,334.98
2018,4,11,10,30,54.0,330.0,3.4,14.0,373.0,379.19,300.19
2018,4,11,10,45,75.0,357.0,3.6,14.05,418.5,428.88,339.12
2018,4,11,11,0,96.0,384.0,3.8,14.1,464.0,479.42,378.0
2018,4,11,11,15,209.0,390.5,4.0,14.1,568.5,611.12,480.73
2018,4,11,11,30,322.0,397.0,4.2,14.1,673.0,745.65,582.43
2018,4,11,11,45,300.0,407.5,4.4,14.15,666.5,738.13,576.1
2018,4,11,12,0,278.0,418.0,4.6,14.2,660.0,728.85,569.31
2018,4,11,12,15,228.5,420.0,4.7,14.2,618.5,668.62,524.12
2018,4,11,12,30,179.0,422.0,4.8,14.2,577.0,620.18,487.13
2018,4,11,12,45,116.5,397.5,4.9,14.2,498.0,530.24,418.1
2018,4,11,13,0,54.0,373.0,5.0,14.2,419.0,428.64,338.83
2018,4,11,13,15,51.5,360.0,5.05,14.1,403.0,411.41,326.18
2018,4,11,13,30,49.0,347.0,5.1,14.0,387.0,394.08,313.16
2018,4,11,13,45,185.5,341.5,5.1,13.9,487.0,523.63,418.94
2018,4,11,14,0,322.0,336.0,5.1,13.8,587.0,644.37,514.86
2018,4,11,14,15,405.5,300.0,5.05,13.7,603.0,676.55,541.6
2018,4,11,14,30,489.0,264.0,5.0,13.6,619.0,692.59,556.46
2018,4,11,14,45,387.0,277.0,4.95,13.5,549.0,595.97,481.08
2018,4,11,15,0,285.0,290.0,4.9,13.4,479.0,515.74,417.39
2018,4,11,15,15,254.5,273.5,4.9,13.4,434.0,463.0,376.25
2018,4,11,15,30,224.0,257.0,4.9,13.4,389.0,405.61,330.83
2018,4,11,15,45,207.5,234.0,4.9,13.4,348.5,360.03,294.47
2018,4,11,16,0,191.0,211.0,4.9,13.4,308.0,315.82,258.64
2018,4,11,16,15,183.0,186.5,4.75,13.2,271.5,275.86,225.88
2018,4,11,16,30,175.0,162.0,4.6,13.0,235.0,236.66,193.13
2018,4,11,16,45,98.5,109.0,4.5,12.8,149.0,144.25,116.09
2018,4,11,17,0,22.0,56.0,4.4,12.6,63.0,59.93,45.46
2018,4,11,17,15,28.0,60.0,4.35,12.35,67.5,63.86,48.45
2018,4,11,17,30,34.0,64.0,4.3,12.1,72.0,66.84,50.28
2018,4,11,17,45,31.0,52.0,4.25,11.85,57.5,52.68,37.72
2018,4,11,18,0,28.0,40.0,4.2,11.6,43.0,38.84,25.45
2018,4,11,18,15,16.0,24.0,4.35,11.35,25.5,21.88,7.68
2018,4,11,18,30,4.0,8.0,4.5,11.1,8.0,7.63,0.0
2018,4,11,18,45,2.0,4.0,4.65,10.8,4.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,4.55,10.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,4.3,9.9,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,4.05,9.6,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,3.8,9.3,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,3.7,9.1,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,3.55,8.7,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,3.35,8.35,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,3.05,8.05,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,2.85,7.8,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,2.75,7.4,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,2.7,7.3,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,2.65,7.2,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,2.3,6.55,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,2.2,6.4,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,1.95,5.4,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,1.7,4.85,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,12,5,15,3.5,1.0,1.75,5.4,1.0,0.0,0.0
2018,4,12,5,30,7.0,2.0,1.8,6.0,2.0,0.0,0.0
2018,4,12,5,45,98.5,15.5,1.85,6.6,22.0,14.77,0.0
2018,4,12,6,0,190.0,29.0,1.9,7.2,42.0,23.62,7.49
2018,4,12,6,15,309.0,41.0,2.2,7.85,83.5,58.48,32.44
2018,4,12,6,30,428.0,53.0,2.5,8.5,125.0,106.78,66.5
2018,4,12,6,45,504.0,61.0,2.8,9.1,175.0,157.98,108.8
2018,4,12,7,0,580.0,69.0,3.1,9.7,225.0,218.39,161.7
2018,4,12,7,15,630.0,75.5,3.2,10.1,278.0,278.02,215.81
2018,4,12,7,30,680.0,82.0,3.3,10.5,331.0,342.94,273.87
2018,4,12,7,45,715.5,87.0,3.4,10.9,384.0,405.0,328.6
2018,4,12,8,0,751.0,92.0,3.5,11.3,437.0,469.9,384.06
2018,4,12,8,15,774.5,97.0,3.5,11.7,487.0,530.46,434.21
2018,4,12,8,30,798.0,102.0,3.5,12.1,537.0,591.91,483.39
2018,4,12,8,45,814.5,106.5,3.5,12.45,583.5,648.76,527.56
2018,4,12,9,0,831.0,111.0,3.5,12.8,630.0,705.05,569.99
2018,4,12,9,15,840.0,116.5,3.45,13.1,670.5,755.98,605.93
2018,4,12,9,30,849.0,122.0,3.4,13.4,711.0,805.1,639.37
2018,4,12,9,45,852.5,128.5,3.4,13.65,745.5,848.73,668.7
2018,4,12,10,0,856.0,135.0,3.4,13.9,780.0,889.69,695.82
2018,4,12,10,15,848.5,143.5,3.35,14.1,803.5,920.14,715.07
2018,4,12,10,30,841.0,152.0,3.3,14.3,827.0,946.95,731.73
2018,4,12,10,45,843.5,156.5,3.3,14.5,848.5,975.33,749.79
2018,4,12,11,0,846.0,161.0,3.3,14.7,870.0,1000.45,765.55
2018,4,12,11,15,778.0,193.5,3.35,14.8,854.0,988.33,756.55
2018,4,12,11,30,710.0,226.0,3.4,14.9,838.0,965.81,740.82
2018,4,12,11,45,705.5,230.5,3.5,15.0,842.5,972.56,745.84
2018,4,12,12,0,701.0,235.0,3.6,15.1,847.0,976.1,748.51
2018,4,12,12,15,699.0,236.0,3.7,15.15,845.0,975.33,748.48
2018,4,12,12,30,697.0,237.0,3.8,15.2,843.0,971.41,746.41
2018,4,12,12,45,769.0,203.0,3.95,15.2,865.0,1001.06,768.21
2018,4,12,13,0,841.0,169.0,4.1,15.2,887.0,1020.08,782.48
2018,4,12,13,15,836.5,167.0,4.2,15.15,869.0,999.56,769.46
2018,4,12,13,30,832.0,165.0,4.3,15.1,851.0,975.77,754.49
2018,4,12,13,45,824.5,162.0,4.35,15.05,825.0,945.04,734.49
2018,4,12,14,0,817.0,159.0,4.4,15.0,799.0,911.46,712.4
2018,4,12,14,15,785.0,165.0,4.4,14.9,759.5,867.27,682.25
2018,4,12,14,30,753.0,171.0,4.4,14.8,720.0,818.32,648.4
2018,4,12,14,45,554.5,218.0,4.4,14.75,611.0,675.8,540.63
2018,4,12,15,0,356.0,265.0,4.4,14.7,502.0,542.48,436.15
2018,4,12,15,15,493.0,214.0,4.4,14.7,519.0,576.84,466.23
2018,4,12,15,30,630.0,163.0,4.4,14.7,536.0,592.74,480.45
2018,4,12,15,45,655.0,146.5,4.25,14.4,506.0,557.55,452.72
2018,4,12,16,0,680.0,130.0,4.1,14.1,476.0,518.22,420.98
2018,4,12,16,15,648.5,123.0,3.9,13.8,425.5,456.22,369.94
2018,4,12,16,30,617.0,116.0,3.7,13.5,375.0,396.43,319.42
2018,4,12,16,45,574.0,107.5,3.5,13.2,323.5,333.31,265.11
2018,4,12,17,0,531.0,99.0,3.3,12.9,272.0,272.31,211.56
2018,4,12,17,15,469.0,88.5,3.05,12.25,221.0,211.45,158.43
2018,4,12,17,30,407.0,78.0,2.8,11.6,170.0,157.77,111.92
2018,4,12,17,45,319.0,64.5,2.5,10.95,125.0,105.18,69.35
2018,4,12,18,0,231.0,51.0,2.2,10.3,80.0,63.49,38.68
2018,4,12,18,15,135.0,32.5,2.25,10.0,47.5,28.59,12.26
2018,4,12,18,30,39.0,14.0,2.3,9.7,15.0,13.34,0.0
2018,4,12,18,45,19.5,7.0,2.3,9.35,7.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,2.3,8.85,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,2.1,8.15,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,13,5,15,2.5,1.0,1.75,4.95,1.0,0.0,0.0
2018,4,13,5,30,5.0,2.0,1.9,5.6,2.0,0.0,0.0
2018,4,13,5,45,80.5,16.5,2.05,6.25,22.0,15.73,0.0
2018,4,13,6,0,156.0,31.0,2.2,6.9,42.0,25.66,10.89
2018,4,13,6,15,264.0,44.0,2.35,7.6,82.0,57.66,33.36
2018,4,13,6,30,372.0,57.0,2.5,8.3,122.0,102.86,65.8
2018,4,13,6,45,458.5,66.0,2.7,9.0,173.0,155.11,108.49
2018,4,13,7,0,545.0,75.0,2.9,9.7,224.0,216.53,161.46
2018,4,13,7,15,599.0,81.5,3.2,10.5,277.0,275.41,214.26
2018,4,13,7,30,653.0,88.0,3.5,11.3,330.0,340.11,271.45
2018,4,13,7,45,692.0,92.5,3.8,12.1,383.0,401.68,325.18
2018,4,13,8,0,731.0,97.0,4.1,12.9,436.0,466.52,380.08
2018,4,13,8,15,758.0,101.0,4.2,13.4,486.0,527.16,430.29
2018,4,13,8,30,785.0,105.0,4.3,13.9,536.0,588.43,479.5
2018,4,13,8,45,805.0,108.5,4.35,14.45,583.0,645.83,524.02
2018,4,13,9,0,825.0,112.0,4.4,15.0,630.0,703.02,567.1
2018,4,13,9,15,843.0,113.0,4.35,15.45,672.5,755.53,603.97
2018,4,13,9,30,861.0,114.0,4.3,15.9,715.0,806.96,638.79
2018,4,13,9,45,876.0,114.0,4.25,16.3,752.0,848.28,665.85
2018,4,13,10,0,891.0,114.0,4.2,16.7,789.0,892.37,694.69
2018,4,13,10,15,897.5,116.0,4.15,17.05,817.5,928.81,717.87
2018,4,13,10,30,904.0,118.0,4.1,17.4,846.0,962.33,738.81
2018,4,13,10,45,908.0,119.0,4.05,17.75,867.0,989.33,755.1
2018,4,13,11,0,912.0,120.0,4.0,18.1,888.0,1012.96,769.06
2018,4,13,11,15,913.5,122.0,3.9,18.4,902.0,1031.7,779.48
2018,4,13,11,30,915.0,124.0,3.8,18.7,916.0,1046.79,787.47
2018,4,13,11,45,913.0,125.5,3.75,18.95,920.5,1054.11,790.85
2018,4,13,12,0,911.0,127.0,3.7,19.2,925.0,1057.64,791.86
2018,4,13,12,15,911.5,126.0,3.65,19.4,923.0,1057.27,790.58
2018,4,13,12,30,912.0,125.0,3.6,19.6,921.0,1053.11,786.95
2018,4,13,12,45,911.0,124.5,3.55,19.85,912.0,1044.21,780.18
2018,4,13,13,0,910.0,124.0,3.5,20.1,903.0,1031.58,771.12
2018,4,13,13,15,902.5,124.5,3.45,20.2,884.0,1010.07,756.69
2018,4,13,13,30,895.0,125.0,3.4,20.3,865.0,985.21,740.18
2018,4,13,13,45,886.0,124.5,3.3,20.45,839.0,954.75,719.43
2018,4,13,14,0,877.0,124.0,3.2,20.6,813.0,921.37,696.76
2018,4,13,14,15,861.0,124.5,3.1,20.6,778.5,886.32,673.35
2018,4,13,14,30,845.0,125.0,3.0,20.6,744.0,842.68,643.89
2018,4,13,14,45,829.0,121.5,2.95,20.65,702.5,793.02,610.23
2018,4,13,15,0,813.0,118.0,2.9,20.7,661.0,741.91,575.2
2018,4,13,15,15,808.5,112.5,2.9,20.7,623.0,695.63,543.12
2018,4,13,15,30,804.0,107.0,2.9,20.7,585.0,647.43,507.66
2018,4,13,15,45,770.0,105.0,2.55,20.4,532.5,583.3,458.43
2018,4,13,16,0,736.0,103.0,2.2,20.1,480.0,521.11,409.61
2018,4,13,16,15,706.5,98.0,1.95,19.65,429.5,459.4,360.54
2018,4,13,16,30,677.0,93.0,1.7,19.2,379.0,399.55,311.49
2018,4,13,16,45,647.5,86.5,1.45,18.7,331.0,340.37,261.64
2018,4,13,17,0,618.0,80.0,1.2,18.2,283.0,283.72,212.54
2018,4,13,17,15,543.5,72.0,1.2,17.4,227.5,216.65,156.22
2018,4,13,17,30,469.0,64.0,1.2,16.6,172.0,158.25,107.33
2018,4,13,17,45,393.5,53.5,1.2,15.75,128.0,106.31,65.7
2018,4,13,18,0,318.0,43.0,1.2,14.9,84.0,62.64,34.21
