Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,12,30,893.0,133.0,4.7,22.3,970.0,1032.87,770.89
2018,5,13,12,45,883.0,137.5,4.8,22.3,957.5,1019.6,763.15
2018,5,13,13,0,873.0,142.0,4.9,22.3,945.0,1003.06,753.26
2018,5,13,13,15,869.0,140.5,5.0,22.15,927.0,983.24,741.58
2018,5,13,13,30,865.0,139.0,5.1,22.0,909.0,960.24,727.67
2018,5,13,13,45,858.5,138.0,5.15,21.85,884.5,932.38,709.98
2018,5,13,14,0,852.0,137.0,5.2,21.7,860.0,901.71,690.24
2018,5,13,14,15,845.0,135.0,5.25,21.45,830.0,872.44,671.65
2018,5,13,14,30,838.0,133.0,5.3,21.2,800.0,834.66,646.79
2018,5,13,14,45,828.0,129.5,5.3,20.95,763.0,790.74,617.0
2018,5,13,15,0,818.0,126.0,5.3,20.7,726.0,745.02,585.56
2018,5,13,15,15,803.5,123.0,5.3,20.7,684.0,695.09,549.17
2018,5,13,15,30,789.0,120.0,5.3,20.7,642.0,644.24,510.51
2018,5,13,15,45,771.5,116.0,5.25,20.0,596.0,589.93,469.46
2018,5,13,16,0,754.0,112.0,5.2,19.3,550.0,535.56,427.11
2018,5,13,16,15,733.0,107.0,5.15,18.85,502.0,478.06,380.63
2018,5,13,16,30,712.0,102.0,5.1,18.4,454.0,421.78,333.71
2018,5,13,16,45,682.0,96.0,5.0,17.9,403.5,362.19,282.9
2018,5,13,17,0,652.0,90.0,4.9,17.4,353.0,305.1,232.95
2018,5,13,17,15,608.5,84.0,4.75,16.85,302.5,247.1,181.94
2018,5,13,17,30,565.0,78.0,4.6,16.3,252.0,193.73,135.04
2018,5,13,17,45,504.0,70.0,4.45,15.8,203.5,140.73,90.86
2018,5,13,18,0,443.0,62.0,4.3,15.3,155.0,95.02,56.43
2018,5,13,18,15,349.0,51.5,4.1,14.8,112.5,52.16,30.83
2018,5,13,18,30,255.0,41.0,3.9,14.3,70.0,31.93,21.38
2018,5,13,18,45,154.0,26.5,3.65,13.8,41.5,20.99,5.06
2018,5,13,19,0,53.0,12.0,3.4,13.3,13.0,11.44,0.0
2018,5,13,19,15,26.5,6.0,3.35,13.1,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,11.65,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,11.35,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.81,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,12.25,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,19.33,9.64
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,26.12,17.27
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,48.41,28.97
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,56.4,37.61
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,52.7,38.34
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,89.16,69.68
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,125.79,100.62
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,209.08,166.79
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,312.97,250.39
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,359.57,288.57
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,408.12,327.59
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,476.18,381.57
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,555.32,442.84
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,630.19,499.88
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,709.97,559.25
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,761.1,594.57
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,811.66,628.68
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,842.99,648.81
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,870.25,666.12
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,910.69,693.2
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,942.56,714.13
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,967.99,730.67
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,990.37,745.19
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,1006.63,756.06
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,1019.59,764.82
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,1027.18,770.29
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,1031.34,773.72
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,1029.03,773.05
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,1023.29,770.18
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,1013.15,764.4
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,999.7,756.43
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,980.54,744.64
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,958.22,730.69
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,930.48,712.92
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,906.05,697.43
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,870.39,673.69
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,832.31,648.09
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,789.13,618.91
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,744.16,588.03
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,694.14,551.21
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,643.26,512.29
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,589.09,471.22
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,534.51,428.57
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,477.63,382.29
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,421.75,335.46
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,362.39,284.7
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,305.58,234.83
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,248.05,183.98
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,195.17,137.28
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,142.71,93.37
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,97.51,59.1
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,54.04,32.51
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,32.68,22.25
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,21.77,6.75
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,12.39,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.81,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,11.87,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.5,9.18
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.71,16.89
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,50.19,29.43
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,59.47,39.49
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,55.63,40.69
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,86.34,67.34
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,115.7,92.23
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,132.09,105.58
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,148.26,118.47
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,184.32,147.37
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,224.69,179.31
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,298.48,238.02
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,376.77,299.17
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,497.38,393.29
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,624.0,488.97
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,715.75,556.9
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,810.7,623.01
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,844.93,644.57
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,881.09,667.82
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,913.71,688.87
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,943.6,708.01
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,968.23,723.84
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,989.75,737.63
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,1005.09,747.78
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,1017.1,755.84
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,1025.21,761.76
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,1029.88,765.49
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,1028.6,765.13
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,1023.84,762.58
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,1014.11,756.97
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,1000.95,749.23
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,981.53,738.39
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,958.91,725.29
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,929.95,707.3
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,898.19,687.22
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,863.01,664.61
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,825.48,640.07
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,786.38,614.12
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,741.08,583.27
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,655.63,518.43
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,574.12,454.79
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,541.7,431.93
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,501.28,401.53
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,460.03,367.95
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,415.04,329.91
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,357.24,280.49
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,301.89,231.91
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,244.05,180.94
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,191.03,134.27
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,136.55,89.58
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,90.63,55.4
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,51.86,31.3
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,30.96,20.81
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,20.47,6.93
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,11.44,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.91,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,8.59,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,15.23,6.7
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,16.92,9.2
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,17.61,9.38
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,35.06,23.19
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,56.08,40.04
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,122.72,93.35
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,202.04,157.76
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,230.06,182.34
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,256.79,205.21
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,281.48,225.68
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,305.09,244.62
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,380.67,304.59
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,463.1,368.52
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,542.53,429.27
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,623.78,490.16
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,679.71,530.81
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,734.73,570.28
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,732.29,565.16
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,724.44,556.23
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,783.47,599.15
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,843.72,641.89
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,922.77,698.97
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,996.36,747.42
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,1009.37,754.44
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,1018.93,759.74
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,1022.08,760.87
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,1021.75,759.85
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,1034.78,768.23
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,1035.16,768.22
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,1009.72,751.67
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,972.59,727.47
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,938.57,705.75
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,897.6,679.02
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,884.17,671.02
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,866.83,660.14
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,838.26,641.8
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,803.89,619.29
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,781.65,605.31
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,753.92,587.23
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,703.57,551.24
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,652.25,512.92
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,597.45,472.17
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,542.55,429.98
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,484.42,383.57
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,427.55,336.67
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,368.22,286.47
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,311.22,236.87
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,252.87,185.71
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,198.71,138.11
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,145.04,93.19
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,98.06,57.49
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,55.13,31.94
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,31.8,21.53
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,21.69,8.49
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,13.34,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,7.63,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,17.55,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,28.24,17.47
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,36.18,26.09
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,74.85,43.85
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,116.81,72.51
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,166.57,112.35
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,217.96,156.92
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,274.4,206.49
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,330.45,255.69
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,389.46,306.12
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,445.65,352.89
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,503.83,399.61
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,558.58,442.61
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,613.54,484.44
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,664.55,521.85
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,714.85,557.34
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,761.89,588.74
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,803.46,615.86
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,843.51,641.46
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,881.42,665.27
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,913.95,686.01
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,943.69,704.82
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,967.61,719.71
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,988.36,732.52
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,1004.36,742.54
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,1016.98,750.43
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,1024.67,755.67
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,1028.88,758.74
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,1027.59,758.72
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,1022.79,756.49
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,1013.46,751.61
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,1000.61,744.72
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,980.97,733.75
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,958.07,720.48
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,931.19,704.2
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,901.39,685.71
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,866.01,663.32
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,828.13,638.87
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,785.48,610.51
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,740.92,580.34
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,692.37,545.86
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,644.49,509.34
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,590.79,469.07
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,536.77,427.22
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,479.92,381.27
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,423.98,334.62
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,365.32,284.43
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,307.57,233.82
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,250.14,183.05
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,196.89,135.95
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,141.23,90.16
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,94.83,55.77
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,54.67,31.47
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,32.97,22.5
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,22.06,9.37
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,14.3,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,7.63,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.92,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,29.0,18.19
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,37.21,26.93
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,75.74,44.59
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,117.3,74.27
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,163.29,112.2
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,213.87,155.66
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,270.23,204.8
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,328.41,255.19
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,392.55,309.73
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,447.86,356.4
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,504.57,402.68
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,561.69,447.86
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,619.9,492.51
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,671.08,530.4
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,721.48,566.24
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,765.35,595.62
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,810.55,625.55
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,851.77,652.26
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,890.92,677.23
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,923.78,698.04
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,953.85,716.87
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,979.04,732.34
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,1001.07,745.71
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,1017.38,756.06
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,1030.24,764.23
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,1038.08,768.71
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,1042.37,770.98
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,1040.08,770.24
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,1034.23,767.24
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,1021.92,760.7
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,1006.24,751.91
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,988.14,741.49
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,966.74,728.8
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,916.09,695.76
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,863.29,660.84
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,841.26,647.17
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,812.42,628.42
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,759.89,592.31
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,705.88,552.96
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,668.36,525.94
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,626.78,495.09
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,581.03,461.52
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,533.54,425.28
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,467.26,372.15
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,405.46,321.33
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,359.58,281.44
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,311.27,237.93
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,253.02,186.65
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,199.61,139.67
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,145.41,94.51
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,99.02,59.41
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,56.76,33.42
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,34.09,23.63
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,23.24,10.84
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,14.3,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,7.63,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,18.71,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,30.56,19.68
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,39.75,29.24
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,76.08,46.09
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,118.42,75.7
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,169.88,117.26
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,218.83,160.57
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,271.16,207.4
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,328.5,257.58
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,391.16,311.47
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,447.9,359.75
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,506.69,408.37
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,562.64,453.41
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,618.67,497.26
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,670.97,537.27
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,722.84,575.93
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,770.66,609.39
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,817.06,641.42
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,853.11,665.74
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,891.15,691.38
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,923.76,713.1
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,953.54,732.77
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,978.95,749.82
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,1001.18,764.71
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,1016.7,775.3
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,1028.78,783.64
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,1034.93,787.81
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,1037.6,789.71
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,1036.31,789.16
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,1031.58,786.36
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,1019.99,779.05
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,1005.11,769.55
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,986.54,757.52
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,972.41,748.7
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,943.55,729.3
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,911.99,707.99
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,876.24,683.83
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,838.12,657.79
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,795.46,628.0
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,751.07,596.67
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,701.53,559.44
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,651.15,520.6
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,597.08,478.85
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,542.73,435.79
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,485.02,388.9
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,428.94,342.03
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,369.05,291.0
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,312.67,241.87
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,255.4,191.91
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,201.8,145.34
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,132.15,91.56
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,82.81,57.25
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,50.81,35.07
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,31.31,21.44
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,20.4,9.36
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.53,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.77,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,6.67,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,18.97,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,30.14,19.51
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,41.76,31.1
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,59.87,42.07
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,81.85,61.32
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,101.37,79.27
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,132.45,105.11
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,166.22,133.22
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,202.74,163.45
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,241.42,195.32
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,272.73,220.92
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,303.82,245.81
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,362.99,293.37
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,431.73,347.78
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,512.14,411.76
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,608.09,486.34
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,647.06,514.82
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,684.81,542.26
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,701.44,552.73
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,714.23,560.32
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,741.31,578.72
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,766.47,595.49
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,801.66,620.9
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,836.25,645.63
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,868.23,668.13
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,898.78,689.48
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,951.06,728.39
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,993.28,756.47
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,1012.25,768.62
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,1017.91,771.9
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,1015.15,769.61
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,999.83,758.88
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,969.61,739.56
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,937.1,718.56
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,875.5,676.23
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,808.89,626.82
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,745.21,581.32
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,683.82,536.53
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,676.48,534.88
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,662.01,527.26
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,585.84,467.94
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,515.59,412.59
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,431.57,347.38
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,358.02,289.25
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,327.0,264.73
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,296.42,239.72
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,273.04,219.52
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,245.64,194.86
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,208.77,161.59
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,170.25,126.35
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,132.43,92.71
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,94.82,61.34
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,59.16,38.58
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,40.88,29.81
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,26.56,14.38
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,13.34,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,6.67,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,7.63,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,20.58,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,33.96,22.87
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,44.76,33.76
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,81.06,51.81
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,121.27,80.01
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,169.18,118.2
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,218.6,160.49
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,275.12,209.31
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,329.34,255.91
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,387.13,304.32
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,442.73,349.76
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,500.33,395.22
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,554.67,436.83
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,609.74,477.63
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,660.69,514.17
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,710.34,548.73
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,757.59,580.95
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,804.02,611.24
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,846.19,638.22
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,881.66,660.41
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,913.79,680.38
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,943.2,698.46
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,967.86,713.49
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,989.4,726.51
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,1005.27,736.15
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,1017.79,743.73
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,1024.43,748.02
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,1027.66,750.2
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,1025.41,749.35
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,1019.74,746.36
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,1007.74,739.63
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,992.48,730.74
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,973.06,719.46
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,950.55,706.07
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,922.26,688.93
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,891.25,669.99
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,860.74,651.63
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,822.11,627.24
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,779.46,599.71
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,735.18,570.49
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,685.89,534.86
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,635.73,497.24
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,582.85,458.99
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,529.55,418.91
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,473.17,374.05
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,418.0,328.76
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,359.94,280.04
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,304.52,232.25
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,248.69,183.72
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,197.47,139.11
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,145.98,96.36
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,100.43,61.61
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,59.12,36.15
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,36.23,25.58
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,24.69,13.22
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,15.25,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,7.63,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,8.58,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,19.84,0.67
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,32.06,21.33
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,41.31,30.7
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,73.46,45.83
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,99.66,71.34
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,109.26,85.62
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,141.54,111.95
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,178.34,142.18
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,223.97,179.27
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,275.67,221.41
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,324.11,260.71
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,373.81,300.46
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,452.89,363.5
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,540.28,432.09
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,622.36,495.71
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,709.55,562.0
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,756.54,594.74
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,802.47,626.07
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,839.48,650.69
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,879.08,677.12
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,912.07,699.2
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,942.41,719.42
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,968.46,736.67
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,991.52,751.9
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,1008.53,763.08
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,1022.18,772.08
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,1030.44,777.95
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,1035.22,781.58
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,1032.99,780.21
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,1027.28,776.61
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,1017.63,770.7
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,1004.62,762.58
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,985.34,750.12
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,962.84,735.5
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,934.9,716.95
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,904.08,696.34
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,869.38,673.29
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,832.26,648.36
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,789.9,619.27
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,748.82,590.85
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,699.62,555.21
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,649.42,516.88
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,595.66,475.77
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,541.74,433.39
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,484.42,386.89
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,427.1,339.06
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,368.46,288.91
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,312.28,239.61
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,255.11,189.11
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,202.13,142.21
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,149.56,97.82
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,103.67,62.43
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,61.35,36.32
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,35.47,25.15
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,25.1,13.97
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,14.31,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,8.58,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,7.63,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,14.35,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.85,11.14
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,27.07,18.23
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,49.55,29.46
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,51.42,33.92
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,39.0,27.93
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,47.86,35.46
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,56.72,42.89
