Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,696.2,528.05
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,644.26,491.27
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,591.53,452.65
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,534.63,409.24
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,477.61,364.33
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,418.38,316.32
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,360.61,267.99
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,301.66,218.01
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,245.66,169.73
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,186.73,120.11
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,134.75,78.52
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,85.96,45.46
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,44.99,26.93
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,32.29,21.75
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,26.32,14.63
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,15.97,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,7.63,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
2018,6,22,5,0,117.0,16.0,2.1,13.1,20.0,15.25,0.0
2018,6,22,5,15,242.5,27.0,2.2,13.8,51.5,22.12,9.46
2018,6,22,5,30,368.0,38.0,2.3,14.5,83.0,30.24,20.24
2018,6,22,5,45,453.5,46.0,2.4,15.15,126.5,35.12,25.19
2018,6,22,6,0,539.0,54.0,2.5,15.8,170.0,73.11,39.19
2018,6,22,6,15,596.5,59.5,2.4,16.65,219.0,118.46,68.31
2018,6,22,6,30,654.0,65.0,2.3,17.5,268.0,170.48,108.96
2018,6,22,6,45,694.0,69.5,2.25,18.3,319.0,226.03,156.31
2018,6,22,7,0,734.0,74.0,2.2,19.1,370.0,283.51,206.1
2018,6,22,7,15,763.0,78.0,2.05,20.25,421.5,340.65,254.94
2018,6,22,7,30,792.0,82.0,1.9,21.4,473.0,400.19,304.05
2018,6,22,7,45,813.5,85.5,1.8,22.55,523.0,457.93,350.0
2018,6,22,8,0,835.0,89.0,1.7,23.7,573.0,516.66,394.6
2018,6,22,8,15,852.0,91.0,1.7,24.75,620.0,571.83,435.26
2018,6,22,8,30,869.0,93.0,1.7,25.8,667.0,626.72,474.07
2018,6,22,8,45,881.5,95.5,1.7,26.9,710.5,678.77,509.24
2018,6,22,9,0,894.0,98.0,1.7,28.0,754.0,729.76,541.82
2018,6,22,9,15,903.0,100.5,1.75,29.0,793.0,776.83,570.06
2018,6,22,9,30,912.0,103.0,1.8,30.0,832.0,822.05,596.53
2018,6,22,9,45,918.5,105.0,1.8,31.0,865.0,862.64,619.01
2018,6,22,10,0,925.0,107.0,1.8,32.0,898.0,900.77,639.49
2018,6,22,10,15,931.0,108.5,1.85,32.85,925.5,935.31,658.31
2018,6,22,10,30,937.0,110.0,1.9,33.7,953.0,966.99,675.15
2018,6,22,10,45,942.0,110.0,1.95,34.5,974.0,993.22,688.64
2018,6,22,11,0,947.0,110.0,2.0,35.3,995.0,1016.25,700.15
2018,6,22,11,15,949.5,110.5,2.1,35.65,1008.5,1034.03,710.37
2018,6,22,11,30,952.0,111.0,2.2,36.0,1022.0,1048.32,718.59
2018,6,22,11,45,953.5,111.5,2.25,36.35,1028.5,1058.08,723.6
2018,6,22,12,0,955.0,112.0,2.3,36.7,1035.0,1064.24,726.58
2018,6,22,12,15,953.5,112.5,2.45,36.85,1033.0,1063.81,727.44
2018,6,22,12,30,952.0,113.0,2.6,37.0,1031.0,1059.76,726.19
2018,6,22,12,45,947.0,114.0,2.75,37.15,1020.5,1049.18,721.03
2018,6,22,13,0,942.0,115.0,2.9,37.3,1010.0,1035.11,713.76
2018,6,22,13,15,938.5,114.5,3.1,37.25,994.0,1017.57,705.32
2018,6,22,13,30,935.0,114.0,3.3,37.2,978.0,996.65,694.67
2018,6,22,13,45,929.5,113.0,3.45,37.15,954.0,970.13,680.0
2018,6,22,14,0,924.0,112.0,3.6,37.1,930.0,940.55,663.25
2018,6,22,14,15,916.0,110.5,3.75,36.85,899.5,905.41,643.27
2018,6,22,14,30,908.0,109.0,3.9,36.6,869.0,867.69,621.3
2018,6,22,14,45,899.0,108.0,4.0,36.4,834.0,827.28,596.86
2018,6,22,15,0,890.0,107.0,4.1,36.2,799.0,784.76,570.66
2018,6,22,15,15,879.0,104.5,4.1,36.2,758.5,737.45,540.0
2018,6,22,15,30,868.0,102.0,4.1,36.2,718.0,688.65,506.89
2018,6,22,15,45,852.5,99.5,4.25,35.4,672.5,635.81,471.23
2018,6,22,16,0,837.0,97.0,4.4,34.6,627.0,582.9,434.16
2018,6,22,16,15,817.5,94.0,4.45,33.95,578.5,526.16,392.48
2018,6,22,16,30,798.0,91.0,4.5,33.3,530.0,469.85,349.64
2018,6,22,16,45,773.0,87.5,4.5,32.65,480.0,411.48,303.75
2018,6,22,17,0,748.0,84.0,4.5,32.0,430.0,354.7,257.64
2018,6,22,17,15,715.0,80.0,4.45,31.0,379.5,296.89,210.04
2018,6,22,17,30,682.0,76.0,4.4,30.0,329.0,240.08,162.58
2018,6,22,17,45,636.0,70.5,4.35,29.05,279.0,184.52,116.93
2018,6,22,18,0,590.0,65.0,4.3,28.1,229.0,134.05,77.5
2018,6,22,18,15,523.5,58.0,4.2,26.95,182.0,86.01,45.48
2018,6,22,18,30,457.0,51.0,4.1,25.8,135.0,45.87,27.07
2018,6,22,18,45,357.5,41.5,3.95,24.7,95.5,32.7,21.61
2018,6,22,19,0,258.0,32.0,3.8,23.6,56.0,26.26,14.3
2018,6,22,19,15,148.5,20.0,3.8,23.0,32.0,15.95,0.0
2018,6,22,19,30,39.0,8.0,3.8,22.4,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,3.75,21.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,4,45,67.0,8.0,1.3,18.05,10.0,0.0,0.0
2018,6,23,5,0,134.0,16.0,1.3,18.5,20.0,15.25,0.0
2018,6,23,5,15,264.0,26.0,1.5,19.5,52.0,21.19,8.33
2018,6,23,5,30,394.0,36.0,1.7,20.5,84.0,28.41,18.13
2018,6,23,5,45,478.5,42.5,1.9,21.55,127.0,32.06,21.85
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,69.44,34.51
2018,6,23,6,15,617.5,54.0,2.25,23.35,218.5,115.33,63.09
2018,6,23,6,30,672.0,59.0,2.4,24.1,267.0,169.58,104.67
2018,6,23,6,45,710.0,63.0,2.5,24.9,317.5,222.9,149.34
2018,6,23,7,0,748.0,67.0,2.6,25.7,368.0,280.18,198.16
2018,6,23,7,15,776.0,70.0,2.7,26.45,418.5,336.74,246.38
2018,6,23,7,30,804.0,73.0,2.8,27.2,469.0,395.55,295.21
2018,6,23,7,45,825.0,75.5,2.9,27.95,518.5,453.44,341.94
2018,6,23,8,0,846.0,78.0,3.0,28.7,568.0,511.06,386.89
2018,6,23,8,15,861.5,80.0,3.05,29.4,614.5,565.7,428.12
2018,6,23,8,30,877.0,82.0,3.1,30.1,661.0,620.1,467.74
2018,6,23,8,45,889.5,84.0,3.2,30.8,704.0,672.0,504.47
2018,6,23,9,0,902.0,86.0,3.3,31.5,747.0,722.84,538.47
2018,6,23,9,15,910.5,88.0,3.35,32.2,785.5,769.38,567.54
2018,6,23,9,30,919.0,90.0,3.4,32.9,824.0,814.02,594.86
2018,6,23,9,45,925.0,92.5,3.45,33.6,857.0,854.99,619.32
2018,6,23,10,0,931.0,95.0,3.5,34.3,890.0,893.46,641.81
2018,6,23,10,15,937.5,95.5,3.55,34.9,917.5,927.65,661.54
2018,6,23,10,30,944.0,96.0,3.6,35.5,945.0,959.01,679.3
2018,6,23,10,45,948.5,96.5,3.65,36.1,966.0,985.49,693.84
2018,6,23,11,0,953.0,97.0,3.7,36.7,987.0,1008.72,706.3
2018,6,23,11,15,956.5,97.5,3.75,37.05,1001.5,1027.63,716.79
2018,6,23,11,30,960.0,98.0,3.8,37.4,1016.0,1043.05,725.18
2018,6,23,11,45,962.0,98.0,3.8,37.75,1023.0,1052.94,729.88
2018,6,23,12,0,964.0,98.0,3.8,38.1,1030.0,1059.19,732.47
2018,6,23,12,15,964.0,99.0,3.85,38.25,1030.0,1060.82,733.28
2018,6,23,12,30,964.0,100.0,3.9,38.4,1030.0,1058.78,731.98
2018,6,23,12,45,962.0,100.5,3.95,38.6,1021.5,1050.61,726.87
2018,6,23,13,0,960.0,101.0,4.0,38.8,1013.0,1038.84,719.67
2018,6,23,13,15,958.5,100.5,4.0,38.85,998.5,1022.98,710.17
2018,6,23,13,30,957.0,100.0,4.0,38.9,984.0,1003.62,698.57
2018,6,23,13,45,953.0,99.0,4.0,39.0,961.5,978.02,682.98
2018,6,23,14,0,949.0,98.0,4.0,39.1,939.0,949.22,665.39
2018,6,23,14,15,945.0,97.0,3.95,39.05,911.0,917.35,645.98
2018,6,23,14,30,941.0,96.0,3.9,39.0,883.0,882.56,624.63
2018,6,23,14,45,933.5,94.0,3.9,38.95,847.5,841.23,599.14
2018,6,23,15,0,926.0,92.0,3.9,38.9,812.0,797.59,571.91
2018,6,23,15,15,915.5,90.5,3.9,38.9,771.5,750.2,541.76
2018,6,23,15,30,905.0,89.0,3.9,38.9,731.0,701.21,509.63
2018,6,23,15,45,892.0,86.5,3.8,38.55,686.0,648.28,472.97
2018,6,23,16,0,879.0,84.0,3.7,38.2,641.0,594.48,434.65
2018,6,23,16,15,862.0,81.5,3.55,37.75,592.5,537.97,393.29
2018,6,23,16,30,845.0,79.0,3.4,37.3,544.0,481.52,350.65
2018,6,23,16,45,821.5,76.5,3.25,36.85,493.5,421.68,304.24
2018,6,23,17,0,798.0,74.0,3.1,36.4,443.0,363.82,257.89
2018,6,23,17,15,763.0,71.0,2.9,35.25,390.5,303.57,209.49
2018,6,23,17,30,728.0,68.0,2.7,34.1,338.0,246.56,162.79
2018,6,23,17,45,681.0,63.5,2.5,32.9,286.5,189.35,116.74
2018,6,23,18,0,634.0,59.0,2.3,31.7,235.0,134.95,75.02
2018,6,23,18,15,564.0,53.5,2.5,30.45,187.0,85.4,42.75
2018,6,23,18,30,494.0,48.0,2.7,29.2,139.0,44.1,24.63
2018,6,23,18,45,389.0,39.5,2.9,27.95,98.0,30.82,19.75
2018,6,23,19,0,284.0,31.0,3.1,26.7,57.0,25.25,13.37
2018,6,23,19,15,167.5,19.5,3.45,25.85,32.5,16.29,0.0
2018,6,23,19,30,51.0,8.0,3.8,25.0,8.0,7.63,0.0
2018,6,23,19,45,25.5,4.0,4.1,24.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,18.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,24,4,45,31.0,6.0,3.85,15.85,7.0,0.0,0.0
2018,6,24,5,0,62.0,12.0,3.9,16.0,14.0,11.44,0.0
2018,6,24,5,15,136.5,26.5,4.0,16.55,40.5,20.81,7.99
2018,6,24,5,30,211.0,41.0,4.1,17.1,67.0,31.71,21.17
2018,6,24,5,45,276.5,56.5,4.15,17.65,106.0,42.95,31.65
2018,6,24,6,0,342.0,72.0,4.2,18.2,145.0,76.23,47.72
2018,6,24,6,15,397.0,84.5,4.3,18.85,190.5,116.13,74.45
2018,6,24,6,30,452.0,97.0,4.4,19.5,236.0,162.48,110.28
2018,6,24,6,45,497.5,106.0,4.45,20.2,284.5,209.88,149.62
2018,6,24,7,0,543.0,115.0,4.5,20.9,333.0,263.95,195.3
2018,6,24,7,15,578.5,122.0,4.55,21.6,382.0,315.84,239.45
2018,6,24,7,30,614.0,129.0,4.6,22.3,431.0,371.14,285.62
2018,6,24,7,45,643.5,134.0,4.65,23.0,479.5,424.92,329.67
2018,6,24,8,0,673.0,139.0,4.7,23.7,528.0,480.85,374.18
2018,6,24,8,15,694.5,143.5,4.8,24.25,574.0,533.65,415.46
2018,6,24,8,30,716.0,148.0,4.9,24.8,620.0,587.18,456.2
2018,6,24,8,45,734.5,152.0,5.0,25.35,664.0,638.68,494.41
2018,6,24,9,0,753.0,156.0,5.1,25.9,708.0,690.04,531.62
2018,6,24,9,15,775.5,154.5,5.2,26.3,749.0,737.32,565.67
2018,6,24,9,30,798.0,153.0,5.3,26.7,790.0,785.0,598.34
2018,6,24,9,45,820.0,148.5,5.4,27.1,826.5,828.51,627.28
2018,6,24,10,0,842.0,144.0,5.5,27.5,863.0,870.81,655.14
2018,6,24,10,15,850.5,145.0,5.6,27.75,891.0,905.26,677.76
2018,6,24,10,30,859.0,146.0,5.7,28.0,919.0,930.82,694.24
2018,6,24,10,45,865.5,147.0,5.75,28.25,940.5,957.73,711.39
2018,6,24,11,0,872.0,148.0,5.8,28.5,962.0,981.75,726.55
2018,6,24,11,15,877.0,148.0,5.85,28.65,976.5,1000.36,738.38
2018,6,24,11,30,882.0,148.0,5.9,28.8,991.0,1015.81,748.18
2018,6,24,11,45,885.5,147.5,5.95,28.9,998.5,1026.06,754.74
2018,6,24,12,0,889.0,147.0,6.0,29.0,1006.0,1033.01,759.22
2018,6,24,12,15,888.0,147.0,6.0,29.0,1004.5,1032.64,758.91
2018,6,24,12,30,887.0,147.0,6.0,29.0,1003.0,1028.91,756.51
2018,6,24,12,45,883.5,148.0,6.0,29.0,994.0,1020.34,750.98
2018,6,24,13,0,880.0,149.0,6.0,29.0,985.0,1008.49,743.38
2018,6,24,13,15,876.5,148.0,6.0,28.9,969.5,991.49,732.7
2018,6,24,13,30,873.0,147.0,6.0,28.8,954.0,971.33,719.96
2018,6,24,13,45,866.5,147.0,6.0,28.7,931.5,946.31,703.93
2018,6,24,14,0,860.0,147.0,6.0,28.6,909.0,918.48,685.98
2018,6,24,14,15,851.5,145.5,6.0,28.3,879.5,890.37,668.33
2018,6,24,14,30,843.0,144.0,6.0,28.0,850.0,853.73,644.63
2018,6,24,14,45,831.0,143.0,6.0,27.75,814.5,812.63,617.46
2018,6,24,15,0,819.0,142.0,6.0,27.5,779.0,769.81,588.81
2018,6,24,15,15,806.0,139.0,6.0,27.5,739.0,722.83,555.55
2018,6,24,15,30,793.0,136.0,6.0,27.5,699.0,674.72,520.06
2018,6,24,15,45,773.5,133.5,6.0,26.55,654.0,622.16,482.32
2018,6,24,16,0,754.0,131.0,6.0,25.6,609.0,569.2,443.11
2018,6,24,16,15,726.5,128.5,5.95,25.0,560.0,512.39,399.03
2018,6,24,16,30,699.0,126.0,5.9,24.4,511.0,456.96,354.82
2018,6,24,16,45,667.0,121.0,5.9,23.85,460.5,398.97,307.48
2018,6,24,17,0,635.0,116.0,5.9,23.3,410.0,343.51,261.0
2018,6,24,17,15,597.5,109.0,5.75,22.65,360.0,287.31,213.24
2018,6,24,17,30,560.0,102.0,5.6,22.0,310.0,234.86,168.2
2018,6,24,17,45,511.0,93.0,5.5,21.35,261.5,182.35,124.16
2018,6,24,18,0,462.0,84.0,5.4,20.7,213.0,133.97,85.44
2018,6,24,18,15,400.5,73.0,5.15,20.1,168.5,89.95,54.43
2018,6,24,18,30,339.0,62.0,4.9,19.5,124.0,53.12,34.63
2018,6,24,18,45,259.5,47.0,4.65,18.9,86.5,36.18,25.18
2018,6,24,19,0,180.0,32.0,4.4,18.3,49.0,25.03,13.85
2018,6,24,19,15,104.0,19.0,4.25,17.9,27.5,15.09,0.0
2018,6,24,19,30,28.0,6.0,4.1,17.5,6.0,5.72,0.0
2018,6,24,19,45,14.0,3.0,4.0,17.1,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2018,6,25,5,0,68.0,13.0,3.8,13.7,15.0,12.39,0.0
2018,6,25,5,15,145.0,25.5,3.95,14.2,40.0,20.01,7.34
2018,6,25,5,30,222.0,38.0,4.1,14.7,65.0,29.33,19.35
2018,6,25,5,45,272.0,50.0,4.25,15.2,98.0,37.83,27.5
2018,6,25,6,0,322.0,62.0,4.4,15.7,131.0,66.6,40.84
2018,6,25,6,15,269.0,80.0,4.35,16.25,147.5,97.68,65.32
2018,6,25,6,30,216.0,98.0,4.3,16.8,164.0,123.69,89.31
2018,6,25,6,45,282.5,110.0,4.25,17.35,213.0,164.15,121.47
2018,6,25,7,0,349.0,122.0,4.2,17.9,262.0,212.57,161.14
2018,6,25,7,15,336.5,147.0,4.2,18.35,296.5,252.34,195.84
2018,6,25,7,30,324.0,172.0,4.2,18.8,331.0,291.04,228.66
2018,6,25,7,45,471.5,159.0,4.15,19.25,417.5,367.8,290.0
2018,6,25,8,0,619.0,146.0,4.1,19.7,504.0,459.66,362.76
2018,6,25,8,15,686.5,137.5,4.1,20.25,564.5,522.87,412.39
2018,6,25,8,30,754.0,129.0,4.1,20.8,625.0,591.37,464.98
2018,6,25,8,45,792.5,122.5,4.05,21.35,674.5,646.97,506.44
2018,6,25,9,0,831.0,116.0,4.0,21.9,724.0,703.94,547.83
2018,6,25,9,15,847.5,115.5,4.05,22.45,764.0,748.95,578.29
2018,6,25,9,30,864.0,115.0,4.1,23.0,804.0,795.04,608.65
2018,6,25,9,45,880.5,113.0,4.15,23.5,840.0,838.26,636.68
2018,6,25,10,0,897.0,111.0,4.2,24.0,876.0,879.81,663.21
2018,6,25,10,15,904.0,111.0,4.3,24.4,903.0,913.04,684.28
2018,6,25,10,30,911.0,111.0,4.4,24.8,930.0,943.55,703.44
2018,6,25,10,45,916.0,111.5,4.45,25.2,951.0,969.83,719.42
2018,6,25,11,0,921.0,112.0,4.5,25.6,972.0,993.0,733.31
2018,6,25,11,15,924.0,112.5,4.6,25.85,985.5,1011.0,744.59
2018,6,25,11,30,927.0,113.0,4.7,26.1,999.0,1025.63,753.92
2018,6,25,11,45,928.5,113.0,4.75,26.35,1005.5,1034.84,759.33
2018,6,25,12,0,930.0,113.0,4.8,26.6,1012.0,1040.54,762.56
2018,6,25,12,15,931.0,112.0,4.85,26.65,1011.0,1041.24,763.24
2018,6,25,12,30,932.0,111.0,4.9,26.7,1010.0,1038.4,761.73
2018,6,25,12,45,932.0,110.0,5.0,26.75,1002.5,1031.03,757.75
2018,6,25,13,0,932.0,109.0,5.1,26.8,995.0,1020.13,751.52
2018,6,25,13,15,929.0,108.5,5.15,26.75,979.5,1003.35,741.34
2018,6,25,13,30,926.0,108.0,5.2,26.7,964.0,983.21,728.95
2018,6,25,13,45,922.0,106.5,5.25,26.6,941.5,957.89,713.21
2018,6,25,14,0,918.0,105.0,5.3,26.5,919.0,929.46,695.31
2018,6,25,14,15,912.0,103.5,5.3,26.3,890.0,896.33,674.06
2018,6,25,14,30,906.0,102.0,5.3,26.1,861.0,860.5,650.8
2018,6,25,14,45,898.0,100.5,5.35,25.9,826.5,820.56,624.72
2018,6,25,15,0,890.0,99.0,5.4,25.7,792.0,778.45,596.79
2018,6,25,15,15,879.5,97.0,5.4,25.7,752.0,732.07,564.78
2018,6,25,15,30,869.0,95.0,5.4,25.7,712.0,684.17,530.51
2018,6,25,15,45,856.5,92.5,5.4,24.85,668.5,633.23,493.68
2018,6,25,16,0,844.0,90.0,5.4,24.0,625.0,581.44,454.97
2018,6,25,16,15,828.0,87.0,5.4,23.35,578.5,526.61,412.26
2018,6,25,16,30,812.0,84.0,5.4,22.7,532.0,471.48,367.86
2018,6,25,16,45,790.0,81.0,5.4,22.05,483.0,414.13,320.26
2018,6,25,17,0,768.0,78.0,5.4,21.4,434.0,358.01,272.19
2018,6,25,17,15,737.5,74.0,5.35,20.65,383.5,299.82,221.52
2018,6,25,17,30,707.0,70.0,5.3,19.9,333.0,244.38,172.49
2018,6,25,17,45,664.5,65.5,5.25,19.2,283.5,187.02,122.85
2018,6,25,18,0,622.0,61.0,5.2,18.5,234.0,136.19,81.03
2018,6,25,18,15,560.5,55.0,5.1,17.85,187.5,87.41,46.79
2018,6,25,18,30,499.0,49.0,5.0,17.2,141.0,45.89,26.93
2018,6,25,18,45,403.5,40.0,4.9,16.6,100.5,31.26,21.23
2018,6,25,19,0,308.0,31.0,4.8,16.0,60.0,25.22,14.2
2018,6,25,19,15,182.5,19.5,4.7,15.65,34.0,16.25,0.0
2018,6,25,19,30,57.0,8.0,4.6,15.3,8.0,7.63,0.0
2018,6,25,19,45,28.5,4.0,4.5,14.95,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,45.5,7.0,3.1,12.1,8.5,0.0,0.0
2018,6,26,5,0,91.0,14.0,3.2,12.4,17.0,13.34,0.0
2018,6,26,5,15,208.5,27.0,3.25,12.9,48.0,21.31,7.95
2018,6,26,5,30,326.0,40.0,3.3,13.4,79.0,32.37,22.05
2018,6,26,5,45,409.5,49.5,3.35,13.95,121.5,38.5,28.23
2018,6,26,6,0,493.0,59.0,3.4,14.5,164.0,73.22,41.59
2018,6,26,6,15,551.0,66.0,3.35,15.1,212.0,117.07,69.73
2018,6,26,6,30,609.0,73.0,3.3,15.7,260.0,167.76,109.39
2018,6,26,6,45,650.5,79.0,3.3,16.3,310.5,220.39,154.54
2018,6,26,7,0,692.0,85.0,3.3,16.9,361.0,277.45,204.47
2018,6,26,7,15,723.0,89.0,3.3,17.55,412.0,333.2,253.4
2018,6,26,7,30,754.0,93.0,3.3,18.2,463.0,393.11,304.58
2018,6,26,7,45,778.0,96.5,3.3,18.85,513.0,450.02,352.09
2018,6,26,8,0,802.0,100.0,3.3,19.5,563.0,508.26,399.05
2018,6,26,8,15,820.5,103.0,3.35,20.2,610.5,563.96,442.59
2018,6,26,8,30,839.0,106.0,3.4,20.9,658.0,619.84,484.8
2018,6,26,8,45,854.0,108.0,3.45,21.55,702.0,672.29,523.31
2018,6,26,9,0,869.0,110.0,3.5,22.2,746.0,721.99,558.77
2018,6,26,9,15,877.5,113.5,3.55,22.85,784.5,768.79,589.49
2018,6,26,9,30,886.0,117.0,3.6,23.5,823.0,813.77,618.37
2018,6,26,9,45,891.5,120.5,3.7,24.1,856.0,854.27,644.11
2018,6,26,10,0,897.0,124.0,3.8,24.7,889.0,892.31,667.9
2018,6,26,10,15,905.5,124.0,3.85,25.2,917.0,926.93,689.16
2018,6,26,10,30,914.0,124.0,3.9,25.7,945.0,958.91,708.5
2018,6,26,10,45,921.0,123.0,4.0,26.15,966.5,985.7,724.71
2018,6,26,11,0,928.0,122.0,4.1,26.6,988.0,1009.43,738.92
2018,6,26,11,15,932.0,121.5,4.25,26.9,1002.0,1027.58,750.21
2018,6,26,11,30,936.0,121.0,4.4,27.2,1016.0,1042.34,759.39
2018,6,26,11,45,939.5,120.5,4.5,27.45,1023.5,1053.15,765.93
2018,6,26,12,0,943.0,120.0,4.6,27.7,1031.0,1060.45,770.3
2018,6,26,12,15,945.5,118.0,4.7,27.75,1030.5,1061.71,771.73
2018,6,26,12,30,948.0,116.0,4.8,27.8,1030.0,1059.38,771.05
2018,6,26,12,45,950.5,112.5,4.9,27.85,1022.5,1051.93,767.13
2018,6,26,13,0,953.0,109.0,5.0,27.9,1015.0,1040.83,760.89
2018,6,26,13,15,952.0,107.5,5.1,27.8,1000.0,1024.7,751.86
2018,6,26,13,30,951.0,106.0,5.2,27.7,985.0,1005.06,740.5
2018,6,26,13,45,948.5,103.5,5.3,27.55,962.5,979.61,725.35
2018,6,26,14,0,946.0,101.0,5.4,27.4,940.0,950.87,707.89
2018,6,26,14,15,941.5,99.0,5.45,27.05,911.0,917.76,687.55
2018,6,26,14,30,937.0,97.0,5.5,26.7,882.0,881.77,665.02
2018,6,26,14,45,931.0,95.0,5.55,26.4,847.5,841.86,639.35
2018,6,26,15,0,925.0,93.0,5.6,26.1,813.0,799.53,611.66
2018,6,26,15,15,914.5,91.5,5.6,26.1,772.5,752.26,579.14
2018,6,26,15,30,904.0,90.0,5.6,26.1,732.0,703.36,544.59
2018,6,26,15,45,892.5,87.0,5.6,24.9,687.5,650.96,507.52
2018,6,26,16,0,881.0,84.0,5.6,23.7,643.0,597.54,468.27
2018,6,26,16,15,866.0,80.5,5.55,23.1,595.0,541.01,423.99
2018,6,26,16,30,851.0,77.0,5.5,22.5,547.0,484.33,378.13
2018,6,26,16,45,830.5,74.0,5.45,21.9,497.0,424.93,328.65
2018,6,26,17,0,810.0,71.0,5.4,21.3,447.0,367.17,278.94
2018,6,26,17,15,781.5,67.5,5.3,20.65,395.5,307.74,226.84
2018,6,26,17,30,753.0,64.0,5.2,20.0,344.0,250.78,176.13
2018,6,26,17,45,713.5,59.5,5.1,19.4,293.5,193.48,126.09
2018,6,26,18,0,674.0,55.0,5.0,18.8,243.0,140.45,82.17
2018,6,26,18,15,615.0,49.5,4.85,18.1,195.0,89.53,46.39
2018,6,26,18,30,556.0,44.0,4.7,17.4,147.0,42.82,23.42
2018,6,26,18,45,460.5,37.0,4.55,16.75,105.5,28.55,18.9
2018,6,26,19,0,365.0,30.0,4.4,16.1,64.0,24.27,13.48
2018,6,26,19,15,221.5,19.0,4.3,15.7,36.5,15.75,0.0
2018,6,26,19,30,78.0,8.0,4.2,15.3,9.0,7.63,0.0
2018,6,26,19,45,39.0,4.0,4.15,14.9,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,16.0,5.0,3.55,12.35,5.5,0.0,0.0
2018,6,27,5,0,32.0,10.0,3.7,12.6,11.0,9.53,0.0
2018,6,27,5,15,151.5,25.0,3.85,13.15,41.5,19.64,6.56
2018,6,27,5,30,271.0,40.0,4.0,13.7,72.0,31.04,20.84
2018,6,27,5,45,413.0,46.5,4.1,14.25,121.0,35.78,25.79
2018,6,27,6,0,555.0,53.0,4.2,14.8,170.0,70.4,37.51
2018,6,27,6,15,612.0,58.5,4.2,15.35,219.0,116.4,66.55
2018,6,27,6,30,669.0,64.0,4.2,15.9,268.0,169.03,107.86
2018,6,27,6,45,708.0,68.0,4.2,16.45,319.0,224.63,156.0
2018,6,27,7,0,747.0,72.0,4.2,17.0,370.0,282.06,206.94
2018,6,27,7,15,776.0,75.5,4.2,17.6,421.5,339.42,257.9
2018,6,27,7,30,805.0,79.0,4.2,18.2,473.0,399.18,309.71
2018,6,27,7,45,826.5,82.0,4.15,18.8,523.0,457.15,358.68
2018,6,27,8,0,848.0,85.0,4.1,19.4,573.0,516.4,406.98
2018,6,27,8,15,864.5,87.0,4.15,19.95,620.5,571.84,451.07
2018,6,27,8,30,881.0,89.0,4.2,20.5,668.0,627.14,493.64
2018,6,27,8,45,894.0,91.0,4.2,21.05,712.0,679.72,532.75
2018,6,27,9,0,907.0,93.0,4.2,21.6,756.0,731.27,569.33
2018,6,27,9,15,910.0,98.0,4.25,22.1,793.0,777.12,599.87
2018,6,27,9,30,913.0,103.0,4.3,22.6,830.0,820.62,628.34
2018,6,27,9,45,911.0,109.0,4.4,23.1,860.0,858.51,652.75
2018,6,27,10,0,909.0,115.0,4.5,23.6,890.0,893.35,674.94
2018,6,27,10,15,915.5,116.5,4.6,23.95,918.0,928.09,697.47
2018,6,27,10,30,922.0,118.0,4.7,24.3,946.0,960.05,718.0
2018,6,27,10,45,927.5,118.5,4.75,24.6,967.5,987.16,734.95
2018,6,27,11,0,933.0,119.0,4.8,24.9,989.0,1011.13,749.8
2018,6,27,11,15,936.0,119.0,4.95,25.0,1002.5,1028.93,762.01
2018,6,27,11,30,939.0,119.0,5.1,25.1,1016.0,1043.31,772.07
2018,6,27,11,45,941.0,119.0,5.2,25.2,1023.0,1053.21,778.83
2018,6,27,12,0,943.0,119.0,5.3,25.3,1030.0,1059.57,783.37
2018,6,27,12,15,942.0,119.5,5.4,25.15,1028.5,1059.88,784.79
2018,6,27,12,30,941.0,120.0,5.5,25.0,1027.0,1056.61,783.94
2018,6,27,12,45,937.5,119.5,5.6,24.9,1017.0,1046.34,778.33
2018,6,27,13,0,934.0,119.0,5.7,24.8,1007.0,1032.58,770.43
2018,6,27,13,15,932.0,118.0,5.75,24.55,991.5,1016.33,761.01
2018,6,27,13,30,930.0,117.0,5.8,24.3,976.0,996.66,749.28
2018,6,27,13,45,927.0,114.5,5.85,24.05,953.5,971.27,733.59
2018,6,27,14,0,924.0,112.0,5.9,23.8,931.0,942.69,715.64
2018,6,27,14,15,918.5,110.5,5.95,23.45,902.5,909.88,694.89
2018,6,27,14,30,913.0,109.0,6.0,23.1,874.0,874.32,672.0
2018,6,27,14,45,906.5,106.0,6.05,22.8,839.0,833.88,645.24
2018,6,27,15,0,900.0,103.0,6.1,22.5,804.0,791.12,616.48
2018,6,27,15,15,889.0,101.5,6.1,22.5,764.0,744.5,583.65
2018,6,27,15,30,878.0,100.0,6.1,22.5,724.0,696.35,548.46
2018,6,27,15,45,865.0,96.5,6.1,21.5,679.0,643.7,509.97
2018,6,27,16,0,852.0,93.0,6.1,20.5,634.0,590.22,469.53
2018,6,27,16,15,835.5,89.5,6.1,19.95,586.0,534.29,424.99
2018,6,27,16,30,819.0,86.0,6.1,19.4,538.0,478.0,378.75
2018,6,27,16,45,797.0,82.0,6.05,18.85,488.0,419.26,329.06
2018,6,27,17,0,775.0,78.0,6.0,18.3,438.0,361.75,278.95
2018,6,27,17,15,743.0,74.5,5.95,17.75,387.0,303.13,227.01
2018,6,27,17,30,711.0,71.0,5.9,17.2,336.0,247.41,176.98
2018,6,27,17,45,666.5,66.0,5.8,16.65,285.5,188.88,125.72
2018,6,27,18,0,622.0,61.0,5.7,16.1,235.0,137.13,82.61
2018,6,27,18,15,557.0,55.0,5.55,15.65,187.5,87.97,47.66
2018,6,27,18,30,492.0,49.0,5.4,15.2,140.0,46.49,27.29
2018,6,27,18,45,392.5,41.0,5.25,14.7,100.0,32.16,22.19
2018,6,27,19,0,293.0,33.0,5.1,14.2,60.0,27.19,15.93
2018,6,27,19,15,172.0,20.5,4.95,13.95,34.0,16.36,0.0
2018,6,27,19,30,51.0,8.0,4.8,13.7,8.0,7.63,0.0
2018,6,27,19,45,25.5,4.0,4.7,13.5,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.5,3.45,12.65,7.5,0.0,0.0
2018,6,28,5,0,61.0,13.0,3.6,12.9,15.0,12.39,0.0
2018,6,28,5,15,171.5,27.0,3.6,13.45,44.5,21.33,7.19
2018,6,28,5,30,282.0,41.0,3.6,14.0,74.0,31.89,21.49
2018,6,28,5,45,373.0,50.0,3.65,14.55,115.5,39.06,28.62
2018,6,28,6,0,464.0,59.0,3.7,15.1,157.0,70.79,40.66
2018,6,28,6,15,525.0,66.0,3.6,15.7,204.0,113.18,67.51
2018,6,28,6,30,586.0,73.0,3.5,16.3,251.0,162.75,105.93
2018,6,28,6,45,629.0,78.5,3.45,16.95,301.0,213.87,149.52
2018,6,28,7,0,672.0,84.0,3.4,17.6,351.0,269.61,198.08
2018,6,28,7,15,704.0,88.0,3.4,18.15,401.0,324.55,246.28
2018,6,28,7,30,736.0,92.0,3.4,18.7,451.0,383.77,296.96
2018,6,28,7,45,761.5,95.5,3.35,19.25,501.0,440.39,344.28
2018,6,28,8,0,787.0,99.0,3.3,19.8,551.0,498.53,391.24
2018,6,28,8,15,806.0,101.5,3.3,20.35,598.0,553.29,434.24
2018,6,28,8,30,825.0,104.0,3.3,20.9,645.0,608.29,476.03
2018,6,28,8,45,840.0,105.5,3.3,21.5,688.0,659.63,513.74
2018,6,28,9,0,855.0,107.0,3.3,22.1,731.0,708.34,548.5
2018,6,28,9,15,865.0,109.0,3.3,22.6,769.0,754.26,578.8
2018,6,28,9,30,875.0,111.0,3.3,23.1,807.0,798.53,607.36
2018,6,28,9,45,884.5,112.0,3.35,23.65,840.5,839.51,633.38
2018,6,28,10,0,894.0,113.0,3.4,24.2,874.0,878.34,657.62
2018,6,28,10,15,900.0,114.0,3.5,24.65,901.0,911.74,678.51
2018,6,28,10,30,906.0,115.0,3.6,25.1,928.0,942.39,697.46
2018,6,28,10,45,909.5,115.5,3.7,25.55,947.5,967.3,712.53
2018,6,28,11,0,913.0,116.0,3.8,26.0,967.0,989.07,725.53
2018,6,28,11,15,916.0,116.0,3.9,26.3,980.5,1006.61,736.22
2018,6,28,11,30,919.0,116.0,4.0,26.6,994.0,1020.79,744.79
2018,6,28,11,45,919.5,116.5,4.1,26.9,999.5,1029.59,749.93
2018,6,28,12,0,920.0,117.0,4.2,27.2,1005.0,1034.91,752.93
2018,6,28,12,15,923.0,114.5,4.3,27.35,1005.0,1036.25,753.91
2018,6,28,12,30,926.0,112.0,4.4,27.5,1005.0,1034.07,752.71
2018,6,28,12,45,929.0,108.5,4.45,27.7,998.0,1027.34,748.21
2018,6,28,13,0,932.0,105.0,4.5,27.9,991.0,1017.02,741.48
2018,6,28,13,15,928.5,104.5,4.6,27.85,975.0,999.88,731.32
2018,6,28,13,30,925.0,104.0,4.7,27.8,959.0,979.4,719.37
2018,6,28,13,45,919.5,104.0,4.8,27.8,936.5,954.33,704.17
2018,6,28,14,0,914.0,104.0,4.9,27.8,914.0,926.23,686.84
2018,6,28,14,15,907.5,103.0,4.95,27.5,885.5,893.38,666.63
2018,6,28,14,30,901.0,102.0,5.0,27.2,857.0,857.86,644.4
2018,6,28,14,45,892.5,100.5,5.1,26.95,822.5,817.78,618.86
2018,6,28,15,0,884.0,99.0,5.2,26.7,788.0,775.55,591.44
2018,6,28,15,15,873.0,97.0,5.2,26.7,748.0,729.12,559.59
2018,6,28,15,30,862.0,95.0,5.2,26.7,708.0,681.2,525.59
2018,6,28,15,45,848.5,93.5,5.35,25.75,665.0,630.97,490.15
2018,6,28,16,0,835.0,92.0,5.5,24.8,622.0,579.97,452.74
2018,6,28,16,15,817.0,89.0,5.5,24.1,574.5,524.6,409.83
2018,6,28,16,30,799.0,86.0,5.5,23.4,527.0,469.05,365.36
2018,6,28,16,45,775.5,83.0,5.55,22.75,478.0,411.72,318.03
2018,6,28,17,0,752.0,80.0,5.6,22.1,429.0,355.8,270.35
2018,6,28,17,15,720.5,76.0,5.6,21.25,379.0,298.11,220.42
2018,6,28,17,30,689.0,72.0,5.6,20.4,329.0,241.36,170.62
2018,6,28,17,45,644.0,67.5,5.6,19.6,279.5,186.34,123.13
2018,6,28,18,0,599.0,63.0,5.6,18.8,230.0,136.23,81.99
2018,6,28,18,15,535.0,56.5,5.5,18.15,183.5,87.99,47.94
2018,6,28,18,30,471.0,50.0,5.4,17.5,137.0,47.33,27.77
2018,6,28,18,45,373.0,41.0,5.25,16.85,97.5,32.13,21.95
2018,6,28,19,0,275.0,32.0,5.1,16.2,58.0,26.16,14.97
2018,6,28,19,15,160.0,20.0,5.0,15.8,33.0,15.93,0.0
2018,6,28,19,30,45.0,8.0,4.9,15.4,8.0,7.63,0.0
2018,6,28,19,45,22.5,4.0,4.8,15.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,4,45,53.5,6.5,2.35,12.8,8.0,0.0,0.0
2018,6,29,5,0,107.0,13.0,2.6,13.2,16.0,12.39,0.0
2018,6,29,5,15,239.0,23.5,2.7,13.9,46.5,19.04,5.39
2018,6,29,5,30,371.0,34.0,2.8,14.6,77.0,26.82,17.11
2018,6,29,5,45,457.5,41.0,2.9,15.25,119.5,30.99,21.49
2018,6,29,6,0,544.0,48.0,3.0,15.9,162.0,64.28,32.94
2018,6,29,6,15,601.5,53.0,2.95,16.85,210.0,109.13,60.6
2018,6,29,6,30,659.0,58.0,2.9,17.8,258.0,162.7,102.05
2018,6,29,6,45,699.0,62.0,2.85,18.7,308.5,215.6,147.16
2018,6,29,7,0,739.0,66.0,2.8,19.6,359.0,272.72,196.84
2018,6,29,7,15,767.5,69.0,2.75,20.8,409.5,328.91,245.49
2018,6,29,7,30,796.0,72.0,2.7,22.0,460.0,387.46,294.62
2018,6,29,7,45,817.5,74.5,2.7,23.2,509.5,445.23,341.56
2018,6,29,8,0,839.0,77.0,2.7,24.4,559.0,502.79,386.49
2018,6,29,8,15,855.5,79.0,2.75,25.3,605.5,557.77,428.36
2018,6,29,8,30,872.0,81.0,2.8,26.2,652.0,612.63,468.61
2018,6,29,8,45,885.5,83.0,2.85,27.1,696.0,665.15,505.77
2018,6,29,9,0,899.0,85.0,2.9,28.0,740.0,716.71,540.25
2018,6,29,9,15,907.0,88.0,3.0,28.75,779.0,764.01,570.3
2018,6,29,9,30,915.0,91.0,3.1,29.5,818.0,809.39,598.57
2018,6,29,9,45,918.5,94.0,3.2,30.3,850.0,848.96,622.42
2018,6,29,10,0,922.0,97.0,3.3,31.1,882.0,885.88,644.23
2018,6,29,10,15,927.0,98.0,3.4,31.65,908.5,919.29,664.18
2018,6,29,10,30,932.0,99.0,3.5,32.2,935.0,949.81,682.13
2018,6,29,10,45,936.0,100.0,3.55,32.8,956.0,976.36,696.98
2018,6,29,11,0,940.0,101.0,3.6,33.4,977.0,999.69,709.73
2018,6,29,11,15,942.5,101.5,3.75,33.65,990.5,1017.74,720.82
2018,6,29,11,30,945.0,102.0,3.9,33.9,1004.0,1032.33,729.81
2018,6,29,11,45,946.5,102.0,4.05,34.2,1010.5,1041.9,735.57
2018,6,29,12,0,948.0,102.0,4.2,34.5,1017.0,1047.9,739.18
2018,6,29,12,15,945.5,103.5,4.3,34.55,1015.5,1047.83,739.52
2018,6,29,12,30,943.0,105.0,4.4,34.6,1014.0,1044.17,737.72
2018,6,29,12,45,938.0,106.5,4.55,34.7,1004.0,1034.48,732.34
2018,6,29,13,0,933.0,108.0,4.7,34.8,994.0,1021.32,724.82
2018,6,29,13,15,930.5,106.5,4.8,34.7,978.5,1004.17,715.15
2018,6,29,13,30,928.0,105.0,4.9,34.6,963.0,983.63,703.6
2018,6,29,13,45,924.5,104.0,5.0,34.5,941.0,959.37,689.58
2018,6,29,14,0,921.0,103.0,5.1,34.4,919.0,931.95,673.4
2018,6,29,14,15,915.0,101.0,5.15,34.15,890.0,898.36,653.1
2018,6,29,14,30,909.0,99.0,5.2,33.9,861.0,862.04,630.79
2018,6,29,14,45,901.5,97.5,5.25,33.65,827.0,822.49,606.04
2018,6,29,15,0,894.0,96.0,5.3,33.4,793.0,780.71,579.45
2018,6,29,15,15,883.5,94.0,5.3,33.4,753.0,734.24,548.46
2018,6,29,15,30,873.0,92.0,5.3,33.4,713.0,686.22,515.49
2018,6,29,15,45,859.0,89.5,5.35,32.5,668.5,634.19,479.43
2018,6,29,16,0,845.0,87.0,5.4,31.6,624.0,581.43,441.54
2018,6,29,16,15,827.5,84.5,5.35,31.0,577.0,526.36,399.82
2018,6,29,16,30,810.0,82.0,5.3,30.4,530.0,470.92,356.47
2018,6,29,16,45,788.0,79.0,5.3,29.75,481.0,413.64,310.48
2018,6,29,17,0,766.0,76.0,5.3,29.1,432.0,357.59,263.98
2018,6,29,17,15,737.0,72.0,5.2,28.25,382.0,299.9,215.28
2018,6,29,17,30,708.0,68.0,5.1,27.4,332.0,244.77,167.95
2018,6,29,17,45,666.0,63.5,5.05,26.5,282.5,189.46,121.38
2018,6,29,18,0,624.0,59.0,5.0,25.6,233.0,136.43,78.82
2018,6,29,18,15,563.0,52.5,4.85,24.65,186.0,86.93,44.68
2018,6,29,18,30,502.0,46.0,4.7,23.7,139.0,44.62,24.23
2018,6,29,18,45,407.0,38.0,4.55,22.75,99.0,29.38,19.06
2018,6,29,19,0,312.0,30.0,4.4,21.8,59.0,24.22,13.06
2018,6,29,19,15,185.5,19.0,4.35,21.2,33.5,15.73,0.0
2018,6,29,19,30,59.0,8.0,4.3,20.6,8.0,7.63,0.0
2018,6,29,19,45,29.5,4.0,4.25,20.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,30,4,45,68.5,6.0,1.25,17.7,8.0,0.0,0.0
2018,6,30,5,0,137.0,12.0,1.2,18.0,16.0,11.44,0.0
2018,6,30,5,15,280.0,21.5,1.3,18.85,48.0,17.2,3.72
2018,6,30,5,30,423.0,31.0,1.4,19.7,80.0,24.15,14.45
2018,6,30,5,45,500.5,38.0,1.55,20.6,122.5,28.48,18.82
2018,6,30,6,0,578.0,45.0,1.7,21.5,165.0,65.16,32.15
2018,6,30,6,15,636.0,49.0,1.75,22.25,214.0,110.74,59.16
2018,6,30,6,30,694.0,53.0,1.8,23.0,263.0,163.12,98.61
2018,6,30,6,45,730.5,57.0,1.8,23.7,313.5,217.23,143.98
2018,6,30,7,0,767.0,61.0,1.8,24.4,364.0,275.14,193.5
2018,6,30,7,15,794.0,64.0,1.85,25.3,415.0,332.38,242.27
2018,6,30,7,30,821.0,67.0,1.9,26.2,466.0,393.01,292.32
2018,6,30,7,45,841.0,69.5,1.95,27.05,515.5,450.27,338.35
2018,6,30,8,0,861.0,72.0,2.0,27.9,565.0,508.32,383.22
2018,6,30,8,15,875.5,73.5,2.05,28.7,611.0,562.82,423.95
2018,6,30,8,30,890.0,75.0,2.1,29.5,657.0,616.96,462.92
2018,6,30,8,45,901.0,77.0,2.2,30.3,700.0,668.71,499.09
2018,6,30,9,0,912.0,79.0,2.3,31.1,743.0,719.26,532.3
2018,6,30,9,15,920.0,81.0,2.35,31.9,781.5,766.13,560.97
2018,6,30,9,30,928.0,83.0,2.4,32.7,820.0,811.06,587.83
2018,6,30,9,45,934.0,85.5,2.5,33.55,853.5,852.69,612.32
2018,6,30,10,0,940.0,88.0,2.6,34.4,887.0,891.81,634.86
2018,6,30,10,15,945.0,88.5,2.65,34.95,914.0,925.3,653.98
2018,6,30,10,30,950.0,89.0,2.7,35.5,941.0,955.85,671.11
2018,6,30,10,45,953.0,89.5,2.8,36.1,960.5,981.45,685.33
2018,6,30,11,0,956.0,90.0,2.9,36.7,980.0,1003.73,697.48
2018,6,30,11,15,958.0,91.0,2.95,37.0,994.0,1022.13,707.72
2018,6,30,11,30,960.0,92.0,3.0,37.3,1008.0,1036.99,715.86
2018,6,30,11,45,961.5,92.0,3.1,37.65,1014.5,1046.76,721.25
2018,6,30,12,0,963.0,92.0,3.2,38.0,1021.0,1052.89,724.53
2018,6,30,12,15,959.0,94.5,3.3,38.15,1019.0,1052.41,724.5
2018,6,30,12,30,955.0,97.0,3.4,38.3,1017.0,1048.29,722.38
2018,6,30,12,45,949.0,100.0,3.45,38.45,1008.0,1039.1,716.88
2018,6,30,13,0,943.0,103.0,3.5,38.6,999.0,1026.4,709.34
2018,6,30,13,15,940.0,102.5,3.55,38.65,983.5,1009.66,699.68
2018,6,30,13,30,937.0,102.0,3.6,38.7,968.0,989.51,687.96
2018,6,30,13,45,933.0,100.5,3.65,38.7,945.5,964.12,673.12
2018,6,30,14,0,929.0,99.0,3.7,38.7,923.0,935.57,656.26
2018,6,30,14,15,923.0,98.5,3.75,38.6,894.5,903.28,637.21
2018,6,30,14,30,917.0,98.0,3.8,38.5,866.0,868.24,616.24
2018,6,30,14,45,909.0,96.0,3.8,38.4,831.0,827.53,591.15
2018,6,30,15,0,901.0,94.0,3.8,38.3,796.0,784.59,564.36
2018,6,30,15,15,891.0,92.0,3.8,38.3,756.5,738.21,534.73
2018,6,30,15,30,881.0,90.0,3.8,38.3,717.0,690.21,503.23
2018,6,30,15,45,865.5,88.5,3.95,37.7,672.0,637.87,468.01
2018,6,30,16,0,850.0,87.0,4.1,37.1,627.0,584.91,431.08
2018,6,30,16,15,827.0,86.0,4.25,36.4,578.0,528.12,390.15
2018,6,30,16,30,804.0,85.0,4.4,35.7,529.0,471.58,347.86
2018,6,30,16,45,774.5,83.5,4.55,35.0,478.5,412.87,302.47
2018,6,30,17,0,745.0,82.0,4.7,34.3,428.0,356.19,257.16
2018,6,30,17,15,705.5,79.0,4.9,32.95,376.5,297.29,209.79
2018,6,30,17,30,666.0,76.0,5.1,31.6,325.0,240.17,162.9
2018,6,30,17,45,610.0,72.0,5.3,30.3,274.0,184.66,117.97
2018,6,30,18,0,554.0,68.0,5.5,29.0,223.0,135.37,79.86
2018,6,30,18,15,483.5,61.0,5.5,27.65,176.5,88.69,48.38
2018,6,30,18,30,413.0,54.0,5.5,26.3,130.0,50.42,29.63
2018,6,30,18,45,314.5,42.5,5.5,24.95,90.5,33.48,22.26
2018,6,30,19,0,216.0,31.0,5.5,23.6,51.0,24.23,12.92
2018,6,30,19,15,126.5,19.0,5.4,22.95,29.0,15.09,0.0
2018,6,30,19,30,37.0,7.0,5.3,22.3,7.0,6.67,0.0
2018,6,30,19,45,18.5,3.5,5.2,21.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,4.1,15.85,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,4.1,16.0,11.0,9.53,0.0
2018,7,1,5,15,144.0,24.0,4.2,16.55,37.5,18.9,4.19
2018,7,1,5,30,231.0,38.0,4.3,17.1,64.0,29.49,19.03
2018,7,1,5,45,305.0,51.0,4.4,17.65,103.0,38.85,28.0
2018,7,1,6,0,379.0,64.0,4.5,18.2,142.0,68.75,41.32
2018,7,1,6,15,437.0,73.5,4.55,18.85,187.0,108.12,66.34
2018,7,1,6,30,495.0,83.0,4.6,19.5,232.0,155.34,102.44
2018,7,1,6,45,539.5,91.5,4.65,20.1,281.0,204.24,143.27
2018,7,1,7,0,584.0,100.0,4.7,20.7,330.0,258.08,189.3
2018,7,1,7,15,618.0,106.0,4.65,21.35,379.0,310.7,234.61
2018,7,1,7,30,652.0,112.0,4.6,22.0,428.0,366.52,281.71
2018,7,1,7,45,678.5,117.0,4.6,22.65,476.5,420.93,326.71
2018,7,1,8,0,705.0,122.0,4.6,23.3,525.0,477.12,371.79
2018,7,1,8,15,725.5,126.0,4.55,23.9,571.0,530.51,413.38
2018,7,1,8,30,746.0,130.0,4.5,24.5,617.0,584.47,454.08
2018,7,1,8,45,762.0,133.5,4.5,25.1,660.0,635.2,491.31
2018,7,1,9,0,778.0,137.0,4.5,25.7,703.0,685.29,527.04
