Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,7,15,786.0,63.0,2.55,20.0,399.0,321.8,239.21
2018,7,11,7,30,814.0,66.0,2.5,20.8,450.0,382.55,291.01
2018,7,11,7,45,834.5,68.5,2.45,21.6,499.5,440.02,338.69
2018,7,11,8,0,855.0,71.0,2.4,22.4,549.0,498.37,385.2
2018,7,11,8,15,871.0,73.0,2.35,23.25,596.5,554.36,428.02
2018,7,11,8,30,887.0,75.0,2.3,24.1,644.0,610.18,468.98
2018,7,11,8,45,899.0,76.5,2.3,24.95,687.5,662.48,506.05
2018,7,11,9,0,911.0,78.0,2.3,25.8,731.0,713.69,540.19
2018,7,11,9,15,916.5,81.5,2.3,26.65,769.5,760.81,569.31
2018,7,11,9,30,922.0,85.0,2.3,27.5,808.0,805.8,596.39
2018,7,11,9,45,924.5,89.5,2.3,28.3,841.0,847.03,620.55
2018,7,11,10,0,927.0,94.0,2.3,29.1,874.0,885.52,642.51
2018,7,11,10,15,933.0,95.0,2.35,29.85,902.0,920.63,662.52
2018,7,11,10,30,939.0,96.0,2.4,30.6,930.0,952.88,680.5
2018,7,11,10,45,943.5,96.5,2.45,31.35,951.5,980.22,695.22
2018,7,11,11,0,948.0,97.0,2.5,32.1,973.0,1004.33,707.85
2018,7,11,11,15,950.5,98.0,2.65,32.65,987.5,1023.65,719.03
2018,7,11,11,30,953.0,99.0,2.8,33.2,1002.0,1039.46,728.08
2018,7,11,11,45,954.5,99.0,2.9,33.75,1009.0,1049.69,733.27
2018,7,11,12,0,956.0,99.0,3.0,34.3,1016.0,1056.28,736.32
2018,7,11,12,15,956.5,98.0,3.15,34.6,1015.5,1057.19,737.17
2018,7,11,12,30,957.0,97.0,3.3,34.9,1015.0,1054.42,735.83
2018,7,11,12,45,956.0,97.0,3.45,35.2,1007.5,1047.5,731.99
2018,7,11,13,0,955.0,97.0,3.6,35.5,1000.0,1036.92,725.94
2018,7,11,13,15,952.0,96.5,3.75,35.5,984.5,1020.3,717.03
2018,7,11,13,30,949.0,96.0,3.9,35.5,969.0,1000.19,705.92
2018,7,11,13,45,945.0,95.0,4.05,35.55,947.0,975.26,691.53
2018,7,11,14,0,941.0,94.0,4.2,35.6,925.0,947.09,674.97
2018,7,11,14,15,935.0,93.0,4.35,35.35,896.5,914.07,655.94
2018,7,11,14,30,929.0,92.0,4.5,35.1,868.0,878.24,634.8
2018,7,11,14,45,921.0,90.5,4.65,34.85,833.0,837.65,610.18
2018,7,11,15,0,913.0,89.0,4.8,34.6,798.0,794.76,583.79
2018,7,11,15,15,902.5,87.5,4.8,34.6,758.0,747.97,553.12
2018,7,11,15,30,892.0,86.0,4.8,34.6,718.0,699.55,520.97
2018,7,11,15,45,878.5,84.5,5.0,33.55,674.0,647.82,486.59
2018,7,11,16,0,865.0,83.0,5.2,32.5,630.0,595.23,450.01
2018,7,11,16,15,847.5,80.5,5.25,31.65,582.0,538.9,408.38
2018,7,11,16,30,830.0,78.0,5.3,30.8,534.0,482.66,365.23
2018,7,11,16,45,806.5,75.0,5.3,29.95,483.5,422.94,317.8
2018,7,11,17,0,783.0,72.0,5.3,29.1,433.0,364.96,270.08
2018,7,11,17,15,751.5,68.5,5.2,28.05,382.0,305.58,220.21
2018,7,11,17,30,720.0,65.0,5.1,27.0,331.0,249.04,171.75
2018,7,11,17,45,676.5,60.5,5.0,25.95,280.5,192.23,123.77
2018,7,11,18,0,633.0,56.0,4.9,24.9,230.0,138.07,79.98
2018,7,11,18,15,570.0,50.5,4.7,23.95,183.0,88.25,45.18
2018,7,11,18,30,507.0,45.0,4.5,23.0,136.0,45.87,24.29
2018,7,11,18,45,409.0,36.5,4.35,22.05,95.5,28.33,18.13
2018,7,11,19,0,311.0,28.0,4.2,21.1,55.0,22.65,11.1
2018,7,11,19,15,178.0,17.0,4.1,20.6,30.5,16.2,0.0
2018,7,11,19,30,45.0,6.0,4.0,20.1,6.0,5.72,0.0
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,7.63,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,15.9,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,25.98,15.1
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,33.3,23.02
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,56.52,32.53
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,96.16,55.65
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,143.62,90.77
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,193.01,131.56
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,247.88,178.34
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,301.98,225.0
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,361.11,274.87
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,416.36,320.51
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,472.91,365.59
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,526.76,407.12
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,580.82,447.37
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,630.57,483.18
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,679.5,517.28
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,713.33,539.1
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,741.53,556.28
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,760.75,566.5
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,770.87,570.0
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,795.02,584.61
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,815.94,596.77
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,833.26,605.89
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,848.13,613.29
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,851.61,613.54
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,852.21,612.0
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,867.31,622.23
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,880.43,631.08
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,937.1,671.81
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,983.35,700.77
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,982.27,699.34
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,969.69,691.01
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,953.19,681.15
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,933.63,669.34
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,908.5,654.02
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,880.79,636.97
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,850.32,619.15
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,817.11,599.31
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,783.06,578.66
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,742.52,553.25
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,697.86,523.37
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,652.03,490.88
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,602.2,457.57
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,551.94,422.72
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,498.88,383.16
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,445.35,341.83
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,390.48,297.97
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,337.26,253.98
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,282.15,207.49
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,230.25,162.98
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,177.31,118.8
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,130.72,81.62
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,84.39,49.37
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,49.33,30.44
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,32.7,21.89
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,23.54,11.62
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,16.2,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.81,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.91,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,4.69,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,7.4,0.17
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,11.57,4.26
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,15.75,7.49
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,21.79,12.66
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,27.83,17.78
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,39.94,27.89
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,52.06,37.87
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,89.26,67.97
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,128.24,99.2
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,205.72,160.61
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,288.27,224.84
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,334.16,259.62
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,382.49,295.75
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,429.85,330.86
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,476.74,365.12
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,573.46,437.23
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,677.64,512.67
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,605.88,455.25
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,521.22,388.24
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,442.05,329.15
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,350.66,260.24
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,494.47,366.01
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,634.28,464.35
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,685.88,498.48
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,728.79,526.83
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,824.08,596.32
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,913.49,660.04
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,954.32,685.42
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,989.81,707.47
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,984.6,703.45
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,975.98,697.63
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,960.16,687.7
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,941.16,675.8
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,912.7,657.87
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,881.98,638.45
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,856.05,622.57
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,826.61,604.24
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,788.49,580.1
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,748.28,554.31
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,703.78,524.75
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,659.83,494.35
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,609.78,459.35
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,559.15,422.82
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,505.04,382.45
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,451.28,341.05
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,395.84,297.05
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,340.57,251.83
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,284.38,205.14
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,231.25,160.12
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,178.45,116.06
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,130.65,77.83
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,84.68,45.79
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,46.35,26.07
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,29.74,19.14
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,22.72,10.69
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,15.73,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,4.77,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,6.67,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,14.71,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,24.25,13.26
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,30.73,20.67
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,53.15,29.35
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,93.07,51.91
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,140.34,86.87
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,189.52,128.03
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,243.45,174.8
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,299.05,223.32
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,355.76,271.91
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,410.78,318.0
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,467.26,363.74
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,520.9,406.01
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,574.84,447.17
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,624.44,483.87
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,674.17,519.55
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,721.13,551.05
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,766.71,581.09
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,807.8,607.35
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,846.77,631.84
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,880.15,652.98
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,910.89,672.25
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,937.45,688.64
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,960.99,703.01
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,979.96,715.26
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,995.64,725.42
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,1005.46,731.81
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,1011.85,736.06
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,1013.28,737.92
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,1011.24,737.6
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,996.96,729.24
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,979.5,718.83
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,937.95,692.28
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,893.62,662.86
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,904.38,672.78
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,905.76,675.32
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,874.0,655.33
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,839.63,633.49
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,800.71,608.02
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,759.7,580.8
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,715.0,549.82
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,668.84,516.96
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,618.08,480.86
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,567.32,443.5
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,513.36,401.47
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,459.68,358.34
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,402.49,311.19
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,346.81,263.88
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,290.53,214.98
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,235.37,166.49
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,181.48,119.97
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,132.44,79.57
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,85.51,46.15
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,46.14,25.94
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,29.38,19.15
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,22.82,10.72
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,15.73,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,4.77,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,5.72,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,14.92,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,24.4,13.23
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,29.03,19.3
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,50.6,26.62
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,92.91,50.17
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,142.67,87.06
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,195.79,131.79
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,251.71,180.68
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,307.98,230.47
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,367.08,281.69
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,423.91,329.93
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,482.39,377.9
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,538.03,422.16
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,593.89,465.12
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,646.79,504.49
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,698.91,541.72
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,746.37,573.23
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,791.94,602.99
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,833.47,629.19
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,872.47,653.4
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,908.44,676.17
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,941.69,697.07
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,969.63,714.48
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,994.46,729.82
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,1014.55,742.67
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,1031.24,753.36
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,1042.96,760.87
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,1051.11,766.16
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,1052.63,768.0
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,1050.51,767.58
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,1043.28,763.73
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,1032.45,757.58
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,1017.54,749.55
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,999.15,739.18
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,974.46,724.08
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,946.53,706.74
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,913.76,686.12
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,878.15,663.4
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,837.77,637.32
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,795.06,609.28
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,748.07,576.77
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,699.45,542.64
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,647.34,504.52
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,594.35,464.61
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,538.08,420.74
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,481.57,375.3
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,422.91,326.69
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,365.5,277.63
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,306.26,226.1
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,249.85,176.26
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,192.73,126.78
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,138.26,81.76
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,88.03,46.05
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,45.52,24.69
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,28.58,18.5
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,22.94,10.57
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,15.73,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,4.77,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,5.72,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,16.68,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,23.56,12.36
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,28.26,18.66
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,50.2,25.97
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,94.34,50.28
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,147.91,90.17
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,200.7,134.71
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,258.28,185.14
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,315.35,235.64
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,375.02,287.24
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,432.95,336.06
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,492.39,384.32
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,548.78,428.66
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,605.16,471.39
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,658.16,510.08
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,710.2,546.3
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,758.81,577.85
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,805.69,607.64
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,848.55,634.18
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,889.02,658.73
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,924.56,680.06
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,957.23,699.31
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,984.95,715.46
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,1009.41,729.44
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,1028.55,740.56
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,1044.13,749.47
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,1054.61,755.33
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,1061.4,758.94
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,1063.52,760.52
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,1061.91,759.95
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,1054.14,755.69
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,1042.75,749.18
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,1025.74,739.87
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,1005.24,728.28
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,980.42,713.8
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,952.35,697.07
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,919.44,677.21
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,883.69,655.25
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,842.67,629.4
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,799.34,601.61
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,752.75,570.11
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,704.56,536.99
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,651.72,499.74
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,597.99,460.57
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,541.96,417.93
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,485.72,373.68
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,426.5,325.63
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,368.47,276.96
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,308.56,225.6
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,251.43,175.77
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,193.91,126.46
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,139.05,81.53
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,88.38,45.84
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,45.51,24.55
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,28.19,18.04
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,22.03,9.56
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,15.73,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,5.72,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,16.68,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,23.68,12.12
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,28.36,18.68
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,49.68,25.76
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,93.4,49.45
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,146.57,88.78
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,199.58,133.38
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,257.24,183.7
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,314.39,234.04
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,374.21,285.55
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,433.07,334.78
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,493.52,383.47
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,550.04,427.56
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,606.53,470.05
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,659.14,508.11
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,710.78,543.7
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,758.96,574.83
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,805.11,604.03
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,847.4,630.0
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,887.11,653.87
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,923.21,675.17
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,956.54,694.41
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,984.53,710.16
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,1009.31,723.79
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,1028.31,734.42
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,1043.8,742.9
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,1054.72,748.4
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,1062.0,751.71
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,1064.12,752.8
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,1062.54,751.71
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,1053.82,746.24
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,1041.52,738.64
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,1025.13,729.11
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,1005.26,717.4
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,980.14,702.05
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,951.82,684.62
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,919.21,664.86
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,883.82,643.12
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,842.61,617.37
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,799.12,589.83
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,752.38,559.09
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,704.06,526.54
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,651.63,490.37
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,598.31,452.3
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,542.49,410.85
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,486.07,367.48
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,426.54,320.27
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,368.43,272.59
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,307.73,222.14
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,250.09,173.18
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,191.64,124.2
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,140.03,82.68
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,89.64,47.58
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,47.48,26.51
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,30.61,19.91
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,24.12,10.54
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,15.73,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.77,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,16.2,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,23.77,11.8
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,29.8,19.84
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,50.41,27.59
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,92.54,50.7
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,142.43,87.2
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,194.27,130.34
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,251.0,179.24
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,309.06,229.73
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,368.35,280.29
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,425.17,327.6
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,483.3,374.26
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,538.72,417.39
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,594.32,459.16
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,646.22,496.61
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,698.24,532.88
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,745.34,563.52
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,790.68,592.37
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,832.58,618.47
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,872.07,642.62
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,903.34,661.16
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,931.14,677.32
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,952.9,689.9
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,963.76,695.43
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,969.31,697.92
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,977.6,702.32
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,979.4,702.88
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,977.74,701.34
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,965.56,692.52
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,950.05,681.54
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,939.94,675.67
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,927.26,668.05
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,919.14,664.9
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,907.75,659.53
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,887.43,648.06
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,863.96,634.35
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,859.07,633.86
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,844.44,625.85
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,809.22,603.68
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,770.69,579.04
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,719.41,544.15
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,667.67,506.83
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,629.68,481.74
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,587.8,452.42
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,529.98,408.63
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,472.79,363.85
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,416.68,318.36
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,361.61,272.19
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,300.36,220.37
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,243.7,171.46
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,187.81,124.0
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,137.24,82.92
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,88.56,48.67
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,48.35,28.11
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,31.64,20.86
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,22.93,9.34
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,15.73,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,15.73,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,22.83,10.72
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,32.27,21.92
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,53.43,31.17
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,93.66,53.63
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,141.52,88.84
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,192.55,131.53
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,248.35,179.88
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,303.36,228.01
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,361.37,277.69
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,418.2,325.24
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,476.37,372.19
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,532.01,415.39
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,587.24,456.69
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,640.04,494.84
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,692.16,531.18
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,741.57,564.02
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,790.23,594.22
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,830.94,618.26
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,873.86,643.3
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,909.49,663.82
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,942.43,682.35
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,969.7,697.01
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,993.85,709.57
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,1013.31,719.9
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,1029.39,728.12
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,1040.02,733.19
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,1047.14,736.16
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,1048.71,737.02
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,1046.72,735.74
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,1028.19,724.14
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,1015.47,716.34
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,991.59,702.84
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,965.0,687.52
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,953.42,682.11
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,931.0,669.74
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,899.71,652.32
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,865.71,632.81
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,827.86,610.45
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,783.4,583.09
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,737.03,552.02
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,689.08,518.11
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,636.25,483.09
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,583.33,446.48
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,525.82,403.56
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,469.35,359.99
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,411.24,313.73
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,354.88,267.36
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,297.21,218.69
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,242.55,171.76
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,187.65,125.31
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,137.51,84.59
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,89.74,50.71
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,49.65,29.54
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,32.24,21.25
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,22.14,8.26
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,14.3,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,15.73,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,24.63,11.49
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,38.66,27.27
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,59.14,39.06
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,91.63,59.91
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,127.44,87.33
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,155.65,113.7
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,177.41,134.63
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,218.94,168.25
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,265.97,206.26
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,349.61,271.97
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,445.3,346.09
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,499.36,387.17
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,552.41,426.45
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,602.49,462.53
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,652.92,497.83
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,701.35,531.14
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,750.15,563.88
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,793.31,591.04
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,838.28,618.65
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,872.34,639.19
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,904.0,658.04
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,930.21,673.2
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,953.6,686.48
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,971.57,696.81
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,977.73,699.59
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,987.12,705.07
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,993.31,708.52
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,995.85,710.31
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,995.11,710.1
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,989.08,706.46
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,979.65,700.74
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,963.51,691.43
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,944.23,680.3
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,920.04,665.9
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,893.02,649.54
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,860.48,629.74
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,825.49,608.11
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,790.78,586.66
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,749.51,560.33
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,703.71,529.4
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,656.67,496.0
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,606.08,460.94
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,555.14,424.38
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,500.65,383.29
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,446.04,340.82
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,389.74,295.84
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,335.39,251.03
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,279.28,204.02
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,226.77,159.33
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,174.3,115.55
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,127.36,78.04
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,82.91,46.91
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,45.58,26.92
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,29.39,18.7
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,20.49,6.58
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,13.34,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
