Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,368.97,274.53
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,313.42,230.5
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,256.26,184.75
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,203.62,142.06
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,150.94,100.2
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,104.67,65.06
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,62.77,36.8
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,31.09,19.54
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,18.95,2.05
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,7.63,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,11.44,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.87,7.83
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,36.48,25.42
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,73.89,42.0
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,120.91,75.19
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,170.81,115.81
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,226.98,163.59
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,282.81,211.73
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,342.48,262.05
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,399.23,308.8
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,457.87,355.26
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,514.38,398.69
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,571.61,441.04
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,625.41,479.27
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,677.71,515.09
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,724.7,546.33
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,769.96,574.61
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,811.53,599.63
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,850.68,622.64
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,886.08,643.8
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,919.06,663.21
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,946.5,678.76
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,971.09,692.45
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,991.27,704.01
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,1008.25,713.6
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,1018.88,719.25
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,1026.12,722.89
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,1026.93,723.33
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,1024.27,721.74
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,1014.65,715.57
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,1001.69,707.42
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,984.39,697.72
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,963.91,685.98
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,937.91,670.4
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,909.02,652.89
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,874.6,632.34
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,837.72,610.14
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,796.55,584.46
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,753.48,557.14
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,705.86,524.69
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,655.52,489.17
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,602.6,452.77
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,549.48,414.95
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,492.07,372.46
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,435.53,329.14
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,376.81,282.7
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,320.44,236.7
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,261.69,188.32
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,207.48,143.09
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,152.87,98.86
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,103.94,61.47
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,60.9,33.59
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,30.42,18.93
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,18.62,0.0
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,7.63,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,10.48,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,21.31,7.17
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,36.14,24.86
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,72.12,42.51
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,117.51,74.73
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,165.45,113.37
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,221.78,160.74
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,275.84,207.04
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,334.22,256.18
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,390.63,302.73
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,449.51,349.75
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,505.76,393.6
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,563.09,436.81
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,616.49,475.75
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,669.7,513.35
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,718.62,547.23
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,766.4,579.14
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,806.86,604.36
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,847.66,629.47
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,883.4,652.12
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,916.7,673.04
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,936.35,684.43
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,958.19,697.38
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,966.69,702.64
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,971.48,705.62
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,963.75,700.47
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,952.38,692.56
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,987.68,717.26
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,1012.84,734.57
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,1009.73,733.41
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,1003.07,730.16
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,983.84,718.77
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,961.53,705.4
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,934.45,688.78
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,904.68,670.27
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,869.59,648.02
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,832.29,624.09
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,791.62,597.68
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,746.32,567.37
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,697.37,532.3
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,647.7,496.04
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,593.74,457.1
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,540.06,417.29
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,483.12,373.82
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,427.56,330.11
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,368.62,282.53
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,312.55,236.04
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,253.51,186.73
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,201.34,142.62
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,148.63,99.41
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,102.87,64.02
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,60.64,35.79
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,31.28,19.74
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,18.67,0.0
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,6.67,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,8.58,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,21.48,6.28
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,35.46,24.34
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,69.23,43.09
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,111.24,73.66
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,156.91,110.42
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,208.85,153.74
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,260.09,197.0
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,315.93,243.35
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,370.48,287.83
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,428.05,333.29
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,486.03,377.65
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,543.07,419.93
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,595.98,457.8
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,649.39,494.84
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,698.48,528.29
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,747.22,560.69
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,790.8,588.5
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,833.15,614.48
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,871.06,638.16
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,902.78,657.59
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,932.67,675.43
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,960.02,691.54
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,980.77,704.21
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,998.45,714.97
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,1009.87,721.95
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,1017.96,726.89
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,1019.63,728.41
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,1017.84,727.85
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,1010.55,723.44
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,999.82,717.05
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,982.75,707.92
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,962.43,696.62
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,936.56,681.25
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,907.73,663.83
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,872.86,642.59
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,835.5,619.43
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,794.51,593.48
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,751.49,565.75
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,702.22,531.84
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,652.02,495.56
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,599.98,459.23
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,546.68,420.67
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,490.38,377.94
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,434.59,334.12
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,374.95,285.78
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,317.52,237.79
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,258.89,188.2
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,204.51,141.67
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,149.79,96.39
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,101.96,59.42
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,57.84,31.13
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,27.35,16.32
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,17.1,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,7.63,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,10.48,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.76,4.16
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,32.87,22.08
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,68.79,39.02
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,115.79,72.37
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,164.45,112.02
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,219.79,159.33
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,274.38,207.07
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,333.24,257.73
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,390.45,306.12
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,450.18,355.05
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,507.21,400.38
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,565.15,444.91
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,617.77,484.23
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,670.49,522.45
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,718.85,556.36
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,765.56,587.16
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,806.72,613.59
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,845.48,638.03
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,881.44,660.81
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,914.99,681.78
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,942.6,698.73
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,967.3,713.75
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,987.51,726.9
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,1004.49,738.01
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,1015.1,744.86
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,1022.29,749.59
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,1025.39,752.51
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,1024.97,753.23
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,1018.93,750.33
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,1009.3,745.15
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,991.49,734.79
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,970.42,722.27
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,943.75,706.23
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,914.14,688.06
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,879.83,666.72
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,842.98,643.37
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,800.94,615.69
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,757.01,586.33
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,707.8,551.46
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,657.62,514.06
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,604.05,475.26
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,549.41,434.35
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,491.98,389.06
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,435.53,343.16
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,375.15,292.97
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,317.38,243.53
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,257.73,191.81
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,202.86,143.88
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,148.21,97.88
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,101.0,60.9
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,56.02,31.2
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,27.41,16.38
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,16.74,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,6.67,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,7.63,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,20.25,2.92
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,34.59,23.39
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,67.7,43.95
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,108.71,74.59
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,139.13,100.86
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,169.63,127.94
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,180.26,140.19
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,180.68,142.57
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,256.43,203.66
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,341.34,271.64
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,422.96,336.31
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,510.11,404.18
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,519.26,409.74
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,520.47,408.81
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,619.64,484.64
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,732.15,567.74
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,783.78,604.18
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,835.7,639.46
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,872.19,662.84
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,906.55,684.61
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,933.11,701.4
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,951.33,712.55
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,974.48,727.43
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,994.77,740.37
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,1006.52,747.66
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,1015.0,752.91
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,1009.59,749.29
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,1000.82,743.61
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,1001.53,744.83
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,998.46,743.54
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,982.3,733.27
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,962.83,720.89
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,937.71,705.12
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,909.54,687.18
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,874.49,664.73
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,836.94,640.32
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,795.47,612.62
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,752.02,583.22
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,702.65,548.03
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,653.31,511.22
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,599.68,472.23
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,545.75,431.69
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,488.16,386.13
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,431.37,339.81
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,371.76,290.0
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,314.6,240.86
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,253.21,188.06
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,197.9,140.3
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,143.1,94.56
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,94.88,57.03
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,53.62,29.92
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,26.67,15.42
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,15.54,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,4.77,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,7.63,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,19.01,0.7
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,33.21,22.08
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,67.6,39.42
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,112.05,70.81
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,155.9,107.34
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,203.42,148.63
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,262.51,198.56
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,328.08,253.67
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,384.5,301.26
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,443.86,349.86
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,500.97,395.25
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,559.38,440.14
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,591.15,462.7
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,615.24,478.61
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,650.51,502.79
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,678.88,521.37
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,765.45,584.42
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,851.6,641.97
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,882.42,661.03
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,909.56,677.88
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,926.66,687.95
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,939.2,695.07
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,937.62,693.75
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,923.9,682.54
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,957.12,706.61
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,980.23,721.88
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,1008.32,741.59
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,1023.47,752.78
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,1014.41,747.5
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,1001.84,740.1
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,984.32,729.67
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,963.46,717.03
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,937.43,701.32
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,908.34,683.41
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,875.01,662.54
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,839.03,639.59
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,797.51,612.33
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,753.9,583.22
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,708.68,551.7
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,658.55,514.89
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,604.52,475.2
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,550.06,433.92
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,492.34,388.05
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,435.2,341.22
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,375.02,290.72
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,316.17,239.95
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,255.97,187.46
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,200.11,138.38
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,144.87,91.8
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,96.71,54.45
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,51.51,26.2
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,24.36,13.08
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,16.68,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.77,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,8.58,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.66,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,29.68,19.05
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,66.66,35.05
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,114.52,68.19
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,165.52,109.89
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,223.33,159.74
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,280.52,210.26
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,342.75,264.19
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,401.43,314.21
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,462.2,364.25
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,520.42,410.51
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,579.3,455.63
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,633.94,496.07
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,685.36,532.96
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,734.37,565.21
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,781.71,595.69
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,823.87,622.03
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,863.61,646.33
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,899.98,668.3
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,933.65,688.23
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,962.03,704.49
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,987.25,718.61
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,1006.75,729.76
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,1022.76,738.75
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,1032.18,743.06
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,1037.96,745.19
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,1038.57,745.81
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,1035.5,744.2
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,1026.76,738.86
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,1014.43,731.33
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,996.05,720.95
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,974.26,708.35
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,947.36,692.31
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,917.4,674.25
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,882.21,652.93
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,844.4,629.59
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,802.04,602.93
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,757.62,574.39
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,711.78,543.28
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,661.1,507.14
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,606.7,468.9
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,551.89,428.85
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,493.58,383.82
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,436.03,337.78
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,375.28,287.74
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,315.93,237.33
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,255.15,185.01
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,198.84,136.08
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,143.14,89.64
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,94.78,52.61
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,49.69,24.9
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,23.61,11.88
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,16.68,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,7.63,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,17.3,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,29.58,18.75
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,65.76,34.64
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,113.23,67.26
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,164.32,108.64
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,222.67,158.43
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,279.54,208.14
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,341.54,261.16
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,400.99,310.88
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,462.86,360.68
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,521.12,405.77
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,580.09,449.55
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,635.79,489.26
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,688.52,525.25
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,738.71,557.14
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,787.57,587.48
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,832.25,614.09
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,874.86,638.83
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,912.05,660.14
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,946.48,679.44
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,975.6,695.18
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,1001.47,708.78
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,1022.42,719.71
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,1039.82,728.47
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,1050.02,732.85
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,1056.43,735.03
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,1059.06,735.64
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,1057.84,734.03
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,1049.2,728.44
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,1036.77,720.64
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,1020.13,711.66
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,999.84,700.43
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,973.14,685.01
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,943.14,667.43
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,908.57,647.59
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,871.08,625.62
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,828.43,599.93
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,783.48,572.3
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,732.53,539.19
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,680.11,504.34
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,625.77,467.43
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,570.71,428.49
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,512.14,385.11
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,452.77,339.4
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,390.41,289.72
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,330.06,239.83
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,267.28,187.4
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,208.71,137.76
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,149.3,89.39
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,95.71,49.34
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,47.93,21.62
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,21.93,9.73
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,15.73,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,7.63,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.45,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,29.72,18.71
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,67.61,35.47
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,117.08,69.44
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,169.58,111.97
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,229.33,162.91
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,288.1,214.02
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,351.93,268.23
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,413.32,319.19
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,476.99,370.02
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,536.43,415.56
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,596.53,459.68
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,652.66,499.17
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,705.53,534.76
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,753.47,564.25
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,798.85,591.35
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,843.11,617.13
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,879.89,637.5
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,918.71,659.42
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,947.95,674.88
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,977.88,691.15
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,1004.8,705.39
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,1025.13,715.95
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,1042.02,724.46
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,1052.86,729.81
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,1060.07,733.06
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,1059.57,733.23
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,1055.38,731.26
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,1044.06,724.97
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,1029.22,716.57
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,1011.85,707.65
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,991.08,696.56
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,964.08,681.3
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,933.97,663.93
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,905.85,648.14
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,868.26,625.93
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,824.42,599.3
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,778.6,570.92
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,726.78,536.9
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,673.88,499.93
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,616.9,461.52
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,560.15,421.92
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,498.77,376.54
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,438.8,330.56
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,375.44,280.45
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,315.21,231.23
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,254.03,180.74
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,198.07,134.08
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,141.53,88.8
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,93.3,53.14
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,47.84,25.02
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,22.89,9.55
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,14.77,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,6.67,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,16.7,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,28.82,17.82
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,64.24,36.99
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,110.25,69.59
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,158.33,108.2
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,215.98,156.76
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,272.3,205.4
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,333.62,257.49
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,392.59,306.66
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,454.61,356.68
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,513.7,402.78
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,574.2,448.32
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,630.54,489.41
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,685.63,528.34
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,738.19,564.4
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,790.03,597.72
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,836.1,626.34
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,880.48,653.37
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,919.33,676.83
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,948.59,693.73
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,978.41,710.96
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,1005.25,726.13
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,1026.49,738.11
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,1044.33,747.97
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,1057.12,754.67
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,1066.29,759.19
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,1066.25,758.29
