Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,8,0,771.0,70.0,2.7,17.2,384.0,461.77,369.79
2018,9,18,8,15,797.0,73.0,2.65,17.8,433.0,522.41,418.58
2018,9,18,8,30,823.0,76.0,2.6,18.4,482.0,583.94,466.13
2018,9,18,8,45,842.0,79.0,2.55,19.05,527.5,641.46,508.79
2018,9,18,9,0,861.0,82.0,2.5,19.7,573.0,694.78,546.23
2018,9,18,9,15,875.5,83.5,2.45,20.3,613.5,745.47,579.38
2018,9,18,9,30,890.0,85.0,2.4,20.9,654.0,794.61,610.68
2018,9,18,9,45,900.5,87.0,2.4,21.5,688.5,839.2,638.53
2018,9,18,10,0,911.0,89.0,2.4,22.1,723.0,881.38,664.33
2018,9,18,10,15,918.5,89.5,2.45,22.6,750.5,916.61,685.78
2018,9,18,10,30,926.0,90.0,2.5,23.1,778.0,948.8,705.1
2018,9,18,10,45,930.0,91.0,2.5,23.65,797.5,975.05,719.82
2018,9,18,11,0,934.0,92.0,2.5,24.2,817.0,997.78,732.21
2018,9,18,11,15,937.0,92.0,2.5,24.6,829.0,1014.76,741.33
2018,9,18,11,30,940.0,92.0,2.5,25.0,841.0,1027.95,748.13
2018,9,18,11,45,941.0,92.0,2.55,25.45,845.5,1035.31,751.69
2018,9,18,12,0,942.0,92.0,2.6,25.9,850.0,1038.73,752.9
2018,9,18,12,15,940.0,93.0,2.65,26.2,846.5,1036.35,751.02
2018,9,18,12,30,938.0,94.0,2.7,26.5,843.0,1030.04,746.81
2018,9,18,12,45,933.5,94.0,2.75,26.75,830.5,1016.3,738.12
2018,9,18,13,0,929.0,94.0,2.8,27.0,818.0,998.8,727.16
2018,9,18,13,15,925.0,93.5,2.95,27.1,799.5,977.58,715.12
2018,9,18,13,30,921.0,93.0,3.1,27.2,781.0,952.81,700.67
2018,9,18,13,45,915.0,91.5,3.2,27.3,754.5,921.73,681.58
2018,9,18,14,0,909.0,90.0,3.3,27.4,728.0,887.51,660.25
2018,9,18,14,15,899.0,88.0,3.45,27.2,694.0,846.46,635.1
2018,9,18,14,30,889.0,86.0,3.6,27.0,660.0,802.94,607.81
2018,9,18,14,45,875.0,84.5,3.7,26.85,620.5,754.73,576.38
2018,9,18,15,0,861.0,83.0,3.8,26.7,581.0,704.88,543.23
2018,9,18,15,15,842.5,80.0,3.8,26.7,535.5,652.38,505.81
2018,9,18,15,30,824.0,77.0,3.8,26.7,490.0,595.43,463.06
2018,9,18,15,45,798.0,74.5,4.1,25.8,441.5,534.54,418.13
2018,9,18,16,0,772.0,72.0,4.4,24.9,393.0,474.45,371.73
2018,9,18,16,15,734.5,68.0,4.5,24.1,341.5,408.76,318.7
2018,9,18,16,30,697.0,64.0,4.6,23.3,290.0,345.91,265.92
2018,9,18,16,45,588.0,63.0,4.7,22.5,230.5,266.04,199.34
2018,9,18,17,0,479.0,62.0,4.8,21.7,171.0,198.02,142.27
2018,9,18,17,15,369.5,52.5,4.8,20.65,123.5,134.1,89.92
2018,9,18,17,30,260.0,43.0,4.8,19.6,76.0,82.65,49.85
2018,9,18,17,45,171.5,28.5,4.85,18.5,46.0,42.38,16.29
2018,9,18,18,0,83.0,14.0,4.9,17.4,16.0,14.87,0.0
2018,9,18,18,15,41.5,7.0,4.8,16.8,8.0,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.7,16.2,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.35,14.65,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.7,13.75,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.5,10.35,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,9.89,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,36.88,6.1
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,84.83,49.13
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,134.56,89.48
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,195.38,141.13
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,256.44,194.72
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,324.83,253.65
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,387.9,306.88
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,454.58,360.63
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,514.41,406.97
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,576.12,452.54
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,633.28,492.54
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,690.19,530.49
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,741.88,563.96
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,792.18,595.88
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,831.02,619.03
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,872.61,643.77
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,908.48,665.79
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,941.43,685.75
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,968.39,701.55
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,991.98,715.13
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,1009.56,725.17
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,1023.46,732.99
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,1031.07,736.94
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,1034.84,738.63
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,1032.27,736.74
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,1025.84,732.61
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,1013.04,724.58
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,996.5,714.32
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,973.98,700.35
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,948.02,684.26
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,916.0,664.59
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,880.98,642.88
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,840.01,617.4
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,796.63,590.03
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,752.64,561.87
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,702.0,528.64
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,645.56,488.89
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,588.7,447.29
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,527.05,401.68
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,466.33,355.12
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,401.73,304.06
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,339.55,253.23
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,272.58,197.7
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,211.6,146.16
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,147.94,94.54
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,95.32,53.47
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,45.51,13.53
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,14.92,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,9.98,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,38.25,3.36
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,87.86,49.08
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,139.75,90.88
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,203.22,144.39
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,264.78,198.48
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,332.8,257.15
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,395.87,310.69
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,462.53,365.07
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,523.55,412.99
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,585.66,459.73
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,643.63,501.5
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,701.24,541.08
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,749.11,571.17
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,799.49,602.32
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,844.92,628.96
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,888.08,653.43
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,924.74,673.2
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,958.38,690.64
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,985.36,704.11
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,1008.84,715.3
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,1026.27,722.98
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,1039.9,728.36
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,1048.09,730.37
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,1052.32,730.11
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,1051.5,728.74
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,1046.69,725.16
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,1034.48,717.29
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,1018.4,707.28
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,995.15,694.26
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,968.34,679.08
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,935.22,659.92
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,898.95,638.65
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,857.41,614.16
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,813.39,587.73
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,763.79,557.16
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,712.47,524.88
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,659.72,489.24
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,602.52,448.6
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,539.84,403.86
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,477.96,357.84
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,410.79,305.97
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,346.41,254.33
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,278.44,198.77
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,216.18,146.76
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,150.73,94.17
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,96.43,52.04
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,44.33,8.9
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,13.82,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,8.96,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,35.72,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,84.87,46.31
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,134.18,86.51
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,192.97,136.17
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,257.7,191.45
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,331.45,253.49
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,394.51,306.24
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,460.6,359.25
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,522.24,406.98
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,584.92,453.58
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,642.54,494.47
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,695.83,530.31
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,746.3,561.6
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,795.08,590.99
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,838.64,616.58
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,879.7,640.11
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,915.59,660.62
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,948.46,679.03
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,974.77,693.17
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,997.58,705.13
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,1014.84,715.36
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,1028.31,723.38
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,1034.43,727.47
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,1036.63,729.27
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,1031.9,727.0
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,1023.28,722.46
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,1010.02,715.52
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,993.07,706.27
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,969.87,693.09
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,943.24,677.69
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,910.69,658.48
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,875.21,637.18
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,833.44,611.56
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,789.39,584.06
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,744.7,556.03
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,693.47,522.86
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,636.91,482.53
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,580.01,440.62
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,518.42,395.71
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,457.93,349.79
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,392.76,298.26
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,330.03,246.81
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,263.47,191.27
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,203.1,139.96
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,139.59,88.37
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,87.89,48.0
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,37.99,2.84
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,9.24,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,9.01,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,36.03,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,83.86,46.8
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,134.78,88.38
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,197.72,141.85
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,258.19,195.41
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,325.34,253.79
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,388.29,307.55
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,455.1,362.33
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,515.95,410.65
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,578.01,458.0
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,635.83,500.08
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,693.42,540.08
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,745.49,573.75
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,790.93,602.1
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,833.71,628.14
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,873.95,652.06
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,910.23,673.91
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,943.58,693.67
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,969.82,708.67
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,992.65,721.47
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,1010.65,731.87
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,1024.92,739.96
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,1029.99,741.86
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,1031.16,741.45
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,1031.28,741.57
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,1027.44,739.28
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,1009.44,727.84
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,987.89,714.27
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,917.77,669.58
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,845.18,622.71
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,861.28,635.63
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,865.72,640.25
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,830.33,617.57
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,796.98,596.4
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,748.19,564.58
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,697.7,531.13
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,644.61,493.14
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,587.19,450.32
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,525.25,404.02
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,464.16,356.61
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,398.18,303.69
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,335.09,251.21
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,267.46,194.16
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,205.68,141.12
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,138.05,86.59
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,84.58,45.28
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,36.54,0.0
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,9.19,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,10.02,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,36.48,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,84.94,46.18
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,136.58,88.64
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,200.14,142.84
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,260.63,196.87
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,327.18,255.36
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,389.65,309.45
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,455.14,364.04
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,515.65,412.76
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,577.1,460.29
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,633.81,502.53
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,686.23,539.67
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,737.4,573.38
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,787.11,605.32
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,831.1,632.5
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,872.79,657.64
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,908.41,678.54
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,941.03,697.21
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,967.57,712.17
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,990.63,724.83
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,1008.16,734.2
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,1021.91,741.22
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,1028.79,744.42
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,1031.74,745.26
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,1029.1,744.18
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,1022.5,740.69
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,1009.48,732.95
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,992.61,722.82
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,969.85,709.59
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,943.58,694.02
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,911.47,674.24
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,876.25,652.23
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,836.05,626.94
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,793.3,599.6
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,744.36,567.39
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,693.74,533.5
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,637.61,492.99
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,583.75,452.09
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,522.52,405.74
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,462.03,358.19
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,396.54,304.91
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,333.81,251.95
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,266.32,194.24
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,204.75,140.65
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,139.01,86.71
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,86.05,44.66
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,35.1,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,8.01,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,9.18,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,36.63,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,87.82,46.5
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,140.25,89.92
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,204.02,143.94
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,267.31,199.17
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,338.02,259.37
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,402.38,313.08
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,469.75,366.71
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,531.27,413.9
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,593.53,459.64
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,647.19,497.09
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,703.05,533.6
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,754.42,564.24
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,804.02,592.86
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,847.59,616.76
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,888.6,638.49
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,925.04,656.93
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,958.35,672.95
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,985.46,684.65
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,1008.97,693.95
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,1025.61,700.8
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,1038.38,705.46
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,1046.45,708.62
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,1050.48,709.63
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,1046.88,707.95
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,1039.24,704.14
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,1025.7,698.04
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,1008.29,689.66
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,984.58,678.88
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,957.3,665.63
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,923.82,648.2
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,887.23,628.37
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,845.28,604.48
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,800.85,578.49
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,750.49,548.46
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,698.47,516.44
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,642.11,477.92
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,588.05,438.99
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,525.27,394.16
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,463.32,347.82
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,396.85,296.04
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,333.3,244.47
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,264.46,187.65
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,202.34,135.36
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,135.82,82.44
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,82.74,40.86
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,32.05,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.72,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,7.12,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,33.09,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,83.07,43.39
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,132.99,85.82
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,192.76,137.35
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,257.67,193.88
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,331.29,256.82
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,394.79,310.33
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,461.37,363.64
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,523.29,411.39
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,586.14,457.58
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,640.77,495.74
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,697.77,533.04
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,748.17,564.35
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,796.89,593.88
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,840.58,618.72
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,881.72,641.41
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,917.65,662.19
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,950.5,680.88
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,977.42,695.59
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,1000.76,708.07
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,1017.73,716.36
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,1030.87,722.41
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,1038.21,724.9
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,1041.56,725.12
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,1037.4,722.12
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,1029.25,716.9
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,1015.35,708.77
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,997.65,698.37
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,973.55,685.16
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,945.92,669.67
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,913.29,651.3
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,877.59,630.66
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,835.62,605.73
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,791.26,578.81
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,741.08,547.77
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,689.32,514.91
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,635.81,477.23
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,578.05,435.04
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,515.36,390.08
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,453.8,343.73
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,386.78,291.21
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,323.08,239.11
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,255.14,182.46
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,193.58,130.26
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,126.75,77.21
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,74.82,36.22
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,28.86,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.72,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,31.98,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,80.82,41.93
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,128.23,82.92
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,184.55,131.66
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,247.59,186.57
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,319.53,248.33
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,376.89,297.56
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,435.7,345.78
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,475.43,376.92
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,509.56,401.97
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,537.56,420.44
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,554.74,429.86
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,612.92,470.28
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,678.34,513.93
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,757.01,564.8
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,835.47,611.77
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,885.2,639.12
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,926.52,660.71
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,953.85,673.18
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,977.9,683.59
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,995.81,691.46
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,1010.05,697.22
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,1003.89,691.62
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,985.12,678.82
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,944.4,652.97
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,894.95,621.94
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,940.31,649.16
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,966.07,663.18
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,945.14,650.33
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,920.74,635.97
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,879.32,611.33
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,829.33,581.27
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,790.58,559.18
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,749.14,534.85
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,708.47,510.48
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,665.19,483.43
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,604.44,442.0
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,544.07,399.66
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,476.05,352.57
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,410.56,304.88
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,348.33,257.6
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,289.62,210.98
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,221.1,156.28
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,161.98,108.59
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,105.92,64.43
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,60.69,27.56
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,23.69,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.77,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,28.88,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,75.06,38.89
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,125.05,81.2
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,187.46,133.98
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,243.02,183.81
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,303.44,236.95
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,364.93,289.55
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,430.15,343.23
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,495.34,395.01
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,562.71,446.54
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,619.57,488.23
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,676.21,528.25
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,726.06,560.21
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,774.32,590.1
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,816.35,614.97
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,855.97,637.71
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,882.7,652.84
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,905.54,665.44
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,909.56,665.71
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,913.75,666.4
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,881.05,643.54
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,837.62,612.07
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,861.74,627.91
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,879.95,639.34
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,852.25,620.05
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,826.69,602.38
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,887.25,644.89
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,930.45,672.79
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,920.32,667.49
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,905.67,659.73
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,872.23,639.55
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,842.46,621.76
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,794.91,592.59
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,740.5,558.08
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,679.49,518.12
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,620.91,477.51
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,574.55,443.38
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,525.45,406.17
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,448.96,349.47
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,377.83,294.86
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,271.4,210.77
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,182.83,140.3
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,137.07,102.38
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,95.98,68.17
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,69.63,44.98
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,45.32,20.13
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,18.1,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,19.83,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,45.48,24.15
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,81.74,54.08
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,128.16,92.25
