Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,7,45,735.0,47.0,3.95,18.95,266.5,373.77,295.99
2018,10,8,8,0,776.0,50.0,4.2,19.6,315.0,436.12,349.59
2018,10,8,8,15,804.0,53.0,4.2,20.3,362.0,496.21,399.22
2018,10,8,8,30,832.0,56.0,4.2,21.0,409.0,557.29,447.75
2018,10,8,8,45,851.0,58.0,4.2,21.65,452.0,612.09,489.87
2018,10,8,9,0,870.0,60.0,4.2,22.3,495.0,666.28,529.21
2018,10,8,9,15,883.5,61.5,4.15,22.95,533.0,714.94,562.05
2018,10,8,9,30,897.0,63.0,4.1,23.6,571.0,761.88,592.97
2018,10,8,9,45,907.5,64.0,4.05,24.2,603.0,803.82,619.87
2018,10,8,10,0,918.0,65.0,4.0,24.8,635.0,843.28,644.61
2018,10,8,10,15,925.0,66.0,4.0,25.3,660.5,877.01,665.53
2018,10,8,10,30,932.0,67.0,4.0,25.8,686.0,907.62,684.15
2018,10,8,10,45,937.0,68.0,3.95,26.3,704.5,933.1,698.91
2018,10,8,11,0,942.0,69.0,3.9,26.8,723.0,955.05,711.24
2018,10,8,11,15,945.0,69.0,3.85,27.15,733.5,970.26,719.51
2018,10,8,11,30,948.0,69.0,3.8,27.5,744.0,981.65,725.34
2018,10,8,11,45,948.5,69.5,3.8,27.85,747.0,987.37,727.85
2018,10,8,12,0,949.0,70.0,3.8,28.2,750.0,989.13,727.93
2018,10,8,12,15,947.5,69.5,3.7,28.35,744.5,983.84,723.47
2018,10,8,12,30,946.0,69.0,3.6,28.5,739.0,974.63,716.62
2018,10,8,12,45,942.5,68.5,3.5,28.7,725.5,959.68,706.0
2018,10,8,13,0,939.0,68.0,3.4,28.9,712.0,940.98,693.08
2018,10,8,13,15,933.5,67.5,3.25,28.95,691.5,916.86,676.77
2018,10,8,13,30,928.0,67.0,3.1,29.0,671.0,889.3,658.28
2018,10,8,13,45,919.5,66.0,2.95,29.05,643.0,855.36,635.54
2018,10,8,14,0,911.0,65.0,2.8,29.1,615.0,818.51,610.84
2018,10,8,14,15,899.5,63.5,2.75,29.1,580.5,776.04,582.93
2018,10,8,14,30,888.0,62.0,2.7,29.1,546.0,731.33,553.22
2018,10,8,14,45,871.5,60.5,2.6,29.05,506.0,681.16,519.17
2018,10,8,15,0,855.0,59.0,2.5,29.0,466.0,629.72,483.21
2018,10,8,15,15,832.5,57.0,2.5,29.0,421.5,573.1,441.2
2018,10,8,15,30,810.0,55.0,2.5,29.0,377.0,516.44,397.8
2018,10,8,15,45,776.5,52.5,2.1,28.5,329.0,453.99,348.28
2018,10,8,16,0,743.0,50.0,1.7,28.0,281.0,395.43,300.12
2018,10,8,16,15,693.0,46.0,1.45,27.25,232.0,328.46,244.92
2018,10,8,16,30,643.0,42.0,1.2,26.5,183.0,266.01,191.78
2018,10,8,16,45,562.0,36.5,1.0,25.7,136.5,198.47,134.94
2018,10,8,17,0,481.0,31.0,0.8,24.9,90.0,139.95,85.51
2018,10,8,17,15,322.5,22.5,0.9,24.05,54.0,75.85,27.95
2018,10,8,17,30,164.0,14.0,1.0,23.2,18.0,27.59,0.0
2018,10,8,17,45,82.0,7.0,1.1,22.35,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,19.3,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,19.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,17.85,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,13.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,10,9,6,15,124.5,10.5,1.05,13.9,17.5,18.33,0.0
2018,10,9,6,30,249.0,21.0,1.1,14.6,35.0,55.61,0.0
2018,10,9,6,45,352.5,30.5,1.1,15.3,72.0,105.45,63.4
2018,10,9,7,0,456.0,40.0,1.1,16.0,109.0,164.16,113.89
2018,10,9,7,15,547.5,45.5,1.0,16.65,159.0,227.11,168.14
2018,10,9,7,30,639.0,51.0,0.9,17.3,209.0,299.34,229.63
2018,10,9,7,45,691.5,54.0,0.8,17.95,258.5,362.74,283.21
2018,10,9,8,0,744.0,57.0,0.7,18.6,308.0,430.6,337.98
2018,10,9,8,15,774.5,59.5,0.6,19.3,354.5,490.17,383.94
2018,10,9,8,30,805.0,62.0,0.5,20.0,401.0,551.01,428.48
2018,10,9,8,45,827.5,64.5,0.45,20.7,445.0,604.02,465.81
2018,10,9,9,0,850.0,67.0,0.4,21.4,489.0,660.01,503.05
2018,10,9,9,15,866.0,68.5,0.45,22.15,527.5,709.55,534.3
2018,10,9,9,30,882.0,70.0,0.5,22.9,566.0,757.61,563.97
2018,10,9,9,45,894.0,71.0,0.55,23.6,598.5,800.12,589.55
2018,10,9,10,0,906.0,72.0,0.6,24.3,631.0,840.3,613.3
2018,10,9,10,15,914.0,73.0,0.8,25.1,656.5,874.46,635.34
2018,10,9,10,30,922.0,74.0,1.0,25.9,682.0,905.58,655.29
2018,10,9,10,45,928.0,74.5,1.15,26.65,701.0,931.08,670.85
2018,10,9,11,0,934.0,75.0,1.3,27.4,720.0,953.11,684.21
2018,10,9,11,15,938.0,75.5,1.5,27.8,731.5,969.66,695.78
2018,10,9,11,30,942.0,76.0,1.7,28.2,743.0,982.44,704.98
2018,10,9,11,45,897.0,94.5,1.85,28.6,731.5,965.89,694.95
2018,10,9,12,0,852.0,113.0,2.0,29.0,720.0,953.25,687.66
2018,10,9,12,15,864.0,108.0,2.2,29.15,719.5,947.55,685.95
2018,10,9,12,30,876.0,103.0,2.4,29.3,719.0,946.46,687.1
2018,10,9,12,45,829.0,118.5,2.6,29.4,693.0,918.21,670.57
2018,10,9,13,0,782.0,134.0,2.8,29.5,667.0,879.21,646.85
2018,10,9,13,15,780.5,130.0,3.05,29.45,648.0,857.38,635.01
2018,10,9,13,30,779.0,126.0,3.3,29.4,629.0,832.46,620.67
2018,10,9,13,45,826.0,104.5,3.55,29.3,617.5,825.67,618.7
2018,10,9,14,0,873.0,83.0,3.8,29.2,606.0,806.57,608.06
2018,10,9,14,15,821.5,91.0,4.0,28.85,560.5,750.85,571.95
2018,10,9,14,30,770.0,99.0,4.2,28.5,515.0,689.89,531.39
2018,10,9,14,45,784.5,87.0,4.45,28.15,483.0,653.66,507.95
2018,10,9,15,0,799.0,75.0,4.7,27.8,451.0,613.65,479.91
2018,10,9,15,15,786.5,70.0,4.7,27.8,410.0,561.75,440.1
2018,10,9,15,30,774.0,65.0,4.7,27.8,369.0,508.96,398.41
2018,10,9,15,45,736.0,61.5,4.9,26.4,320.5,444.53,348.7
2018,10,9,16,0,698.0,58.0,5.1,25.0,272.0,382.48,298.53
2018,10,9,16,15,622.5,55.0,5.05,24.05,220.5,310.22,237.94
2018,10,9,16,30,547.0,52.0,5.0,23.1,169.0,244.61,181.59
2018,10,9,16,45,446.5,44.5,4.9,22.1,123.0,175.49,123.04
2018,10,9,17,0,346.0,37.0,4.8,21.1,77.0,117.96,74.61
2018,10,9,17,15,219.0,24.5,4.7,20.25,45.5,61.38,18.87
2018,10,9,17,30,92.0,12.0,4.6,19.4,14.0,19.23,0.0
2018,10,9,17,45,46.0,6.0,4.5,18.55,7.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,13.05,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,12.35,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,11.55,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,12.05,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,10,10,6,15,76.0,11.5,0.95,12.7,15.5,16.04,0.0
2018,10,10,6,30,152.0,23.0,1.1,13.2,31.0,44.79,0.0
2018,10,10,6,45,265.5,35.0,1.2,13.7,67.0,93.02,56.83
2018,10,10,7,0,379.0,47.0,1.3,14.2,103.0,151.99,107.21
2018,10,10,7,15,453.0,56.0,1.25,14.6,148.5,208.91,157.05
2018,10,10,7,30,527.0,65.0,1.2,15.0,194.0,274.0,213.54
2018,10,10,7,45,589.5,69.5,1.2,15.4,243.0,337.14,267.77
2018,10,10,8,0,652.0,74.0,1.2,15.8,292.0,406.06,325.04
2018,10,10,8,15,689.0,78.0,1.05,16.4,338.5,466.13,372.64
2018,10,10,8,30,726.0,82.0,0.9,17.0,385.0,528.36,419.57
2018,10,10,8,45,754.0,84.0,0.8,17.6,428.0,582.72,458.9
2018,10,10,9,0,782.0,86.0,0.7,18.2,471.0,639.1,497.88
2018,10,10,9,15,805.0,86.5,0.75,18.8,510.0,690.18,532.25
2018,10,10,9,30,828.0,87.0,0.8,19.4,549.0,740.45,564.74
2018,10,10,9,45,848.0,85.5,0.8,19.95,582.5,779.2,588.18
2018,10,10,10,0,868.0,84.0,0.8,20.5,616.0,821.56,613.77
2018,10,10,10,15,876.0,86.0,0.85,21.1,641.5,855.7,634.2
2018,10,10,10,30,884.0,88.0,0.9,21.7,667.0,886.95,652.67
2018,10,10,10,45,890.0,88.0,0.95,22.3,685.0,911.0,666.42
2018,10,10,11,0,896.0,88.0,1.0,22.9,703.0,931.72,678.11
2018,10,10,11,15,899.0,89.0,1.05,23.35,713.5,947.34,687.03
2018,10,10,11,30,902.0,90.0,1.1,23.8,724.0,959.34,693.79
2018,10,10,11,45,902.5,90.0,1.15,24.2,726.5,964.09,696.26
2018,10,10,12,0,903.0,90.0,1.2,24.6,729.0,965.09,696.56
2018,10,10,12,15,899.5,90.0,1.3,24.75,722.5,958.54,693.73
2018,10,10,12,30,896.0,90.0,1.4,24.9,716.0,948.29,688.66
2018,10,10,12,45,891.0,90.0,1.5,25.05,702.5,933.02,680.4
2018,10,10,13,0,886.0,90.0,1.6,25.2,689.0,914.25,669.9
2018,10,10,13,15,879.5,89.0,1.75,25.2,668.5,889.62,656.45
2018,10,10,13,30,873.0,88.0,1.9,25.2,648.0,861.82,640.68
2018,10,10,13,45,863.0,86.5,2.0,25.2,619.5,827.51,619.77
2018,10,10,14,0,853.0,85.0,2.1,25.2,591.0,790.58,596.81
2018,10,10,14,15,839.0,83.5,2.3,25.05,557.0,753.51,574.4
2018,10,10,14,30,825.0,82.0,2.5,24.9,523.0,708.82,545.94
2018,10,10,14,45,805.0,79.5,2.65,24.7,483.0,657.21,511.61
2018,10,10,15,0,785.0,77.0,2.8,24.5,443.0,604.81,473.97
2018,10,10,15,15,758.5,74.0,2.8,24.5,398.5,547.48,430.31
2018,10,10,15,30,732.0,71.0,2.8,24.5,354.0,490.65,385.72
2018,10,10,15,45,693.0,67.0,3.15,23.65,307.0,427.37,336.49
2018,10,10,16,0,654.0,63.0,3.5,22.8,260.0,367.87,287.91
2018,10,10,16,15,594.5,58.0,3.6,22.0,212.5,301.25,231.73
2018,10,10,16,30,535.0,53.0,3.7,21.2,165.0,240.4,178.87
2018,10,10,16,45,426.0,45.0,3.8,20.45,119.0,169.46,118.98
2018,10,10,17,0,317.0,37.0,3.9,19.7,73.0,111.14,70.01
2018,10,10,17,15,192.0,23.5,4.05,18.95,42.0,55.01,10.82
2018,10,10,17,30,67.0,10.0,4.2,18.2,11.0,15.06,0.0
2018,10,10,17,45,33.5,5.0,4.3,17.45,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,11.85,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,11.75,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,11,6,15,53.0,9.5,1.15,12.1,12.0,12.6,0.0
2018,10,11,6,30,106.0,19.0,1.3,12.8,24.0,34.73,0.0
2018,10,11,6,45,223.0,34.0,1.5,13.45,61.0,84.16,50.96
2018,10,11,7,0,340.0,49.0,1.7,14.1,98.0,143.36,101.4
2018,10,11,7,15,424.0,58.0,1.7,14.65,143.5,201.82,152.08
2018,10,11,7,30,508.0,67.0,1.7,15.2,189.0,268.86,210.03
2018,10,11,7,45,536.0,76.5,1.75,15.8,230.5,321.61,256.38
2018,10,11,8,0,564.0,86.0,1.8,16.4,272.0,376.52,302.94
2018,10,11,8,15,408.0,121.5,1.65,17.0,266.5,359.78,290.43
2018,10,11,8,30,252.0,157.0,1.5,17.6,261.0,321.12,258.77
2018,10,11,8,45,430.0,142.0,1.35,18.15,342.5,438.91,352.06
2018,10,11,9,0,608.0,127.0,1.2,18.7,424.0,568.42,449.23
2018,10,11,9,15,698.0,112.5,1.0,19.4,479.5,644.22,501.6
2018,10,11,9,30,788.0,98.0,0.8,20.1,535.0,721.66,551.04
2018,10,11,9,45,800.5,99.5,0.6,20.75,565.5,762.19,572.29
2018,10,11,10,0,813.0,101.0,0.4,21.4,596.0,800.68,591.51
2018,10,11,10,15,838.5,97.0,0.5,21.95,626.0,841.62,617.26
2018,10,11,10,30,864.0,93.0,0.6,22.5,656.0,873.69,637.09
2018,10,11,10,45,870.5,94.0,0.65,23.05,674.5,898.85,651.6
2018,10,11,11,0,877.0,95.0,0.7,23.6,693.0,920.77,664.14
2018,10,11,11,15,882.0,95.0,0.85,23.9,704.0,936.78,675.6
2018,10,11,11,30,887.0,95.0,1.0,24.2,715.0,949.27,684.93
2018,10,11,11,45,888.5,94.5,1.1,24.55,717.5,954.25,688.57
2018,10,11,12,0,890.0,94.0,1.2,24.9,720.0,955.54,690.04
2018,10,11,12,15,890.5,93.5,1.3,25.1,715.5,952.17,689.07
2018,10,11,12,30,891.0,93.0,1.4,25.3,711.0,945.09,685.83
2018,10,11,12,45,889.0,92.0,1.5,25.5,698.5,931.44,678.44
2018,10,11,13,0,887.0,91.0,1.6,25.7,686.0,914.22,668.8
2018,10,11,13,15,881.0,89.5,1.7,25.75,665.0,889.41,654.55
2018,10,11,13,30,875.0,88.0,1.8,25.8,644.0,861.39,638.1
2018,10,11,13,45,867.0,85.5,1.85,25.85,616.5,827.53,617.05
2018,10,11,14,0,859.0,83.0,1.9,25.9,589.0,790.92,593.98
2018,10,11,14,15,845.0,82.0,2.0,25.85,555.0,748.9,567.5
2018,10,11,14,30,831.0,81.0,2.1,25.8,521.0,709.89,542.64
2018,10,11,14,45,812.5,78.0,2.2,25.75,481.0,658.53,508.42
2018,10,11,15,0,794.0,75.0,2.3,25.7,441.0,606.24,470.91
2018,10,11,15,15,767.5,72.0,2.3,25.7,396.5,548.57,427.5
2018,10,11,15,30,741.0,69.0,2.3,25.7,352.0,491.38,383.09
2018,10,11,15,45,701.5,65.0,2.25,25.25,304.5,427.53,332.64
2018,10,11,16,0,662.0,61.0,2.2,24.8,257.0,367.44,283.34
2018,10,11,16,15,602.0,56.0,1.95,23.9,209.0,300.4,227.45
2018,10,11,16,30,542.0,51.0,1.7,23.0,161.0,239.17,174.97
2018,10,11,16,45,425.5,43.0,1.45,22.05,114.5,166.21,114.64
2018,10,11,17,0,309.0,35.0,1.2,21.1,68.0,106.81,65.53
2018,10,11,17,15,184.5,21.5,1.35,20.45,38.5,51.56,1.97
2018,10,11,17,30,60.0,8.0,1.5,19.8,9.0,12.45,0.0
2018,10,11,17,45,30.0,4.0,1.65,19.15,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,18.2,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,17.9,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.8,17.65,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,12.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,12.55,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,12,6,15,83.5,9.0,1.05,13.2,13.0,8.58,0.0
2018,10,12,6,30,167.0,18.0,1.1,13.8,26.0,41.64,0.0
2018,10,12,6,45,302.5,29.5,1.2,14.4,64.5,95.09,55.16
2018,10,12,7,0,438.0,41.0,1.3,15.0,103.0,160.4,111.23
2018,10,12,7,15,517.5,48.0,1.4,15.7,149.5,220.04,163.56
2018,10,12,7,30,597.0,55.0,1.5,16.4,196.0,288.4,222.96
2018,10,12,7,45,648.5,59.5,1.65,17.15,244.5,350.38,276.73
2018,10,12,8,0,700.0,64.0,1.8,17.9,293.0,415.7,331.6
2018,10,12,8,15,735.5,68.0,1.85,18.9,340.5,477.17,381.04
2018,10,12,8,30,771.0,72.0,1.9,19.9,388.0,540.51,429.92
2018,10,12,8,45,796.0,74.5,2.0,20.95,431.5,596.97,471.99
2018,10,12,9,0,821.0,77.0,2.1,22.0,475.0,653.45,512.62
2018,10,12,9,15,843.5,77.5,2.1,22.65,514.5,705.47,547.43
2018,10,12,9,30,866.0,78.0,2.1,23.3,554.0,751.4,576.86
2018,10,12,9,45,885.5,77.0,2.1,23.9,588.5,796.68,605.4
2018,10,12,10,0,905.0,76.0,2.1,24.5,623.0,840.13,632.19
2018,10,12,10,15,913.5,77.0,2.25,25.2,648.5,874.41,653.48
2018,10,12,10,30,922.0,78.0,2.4,25.9,674.0,905.68,672.69
2018,10,12,10,45,928.0,79.5,2.55,26.65,693.5,932.09,688.46
2018,10,12,11,0,934.0,81.0,2.7,27.4,713.0,955.03,701.95
2018,10,12,11,15,937.0,81.0,2.85,27.8,723.5,969.81,711.1
2018,10,12,11,30,940.0,81.0,3.0,28.2,734.0,980.82,717.94
2018,10,12,11,45,942.0,81.0,3.1,28.6,737.0,987.02,721.38
2018,10,12,12,0,944.0,81.0,3.2,29.0,740.0,989.31,722.43
2018,10,12,12,15,942.5,81.0,3.25,29.25,734.5,984.39,718.98
2018,10,12,12,30,941.0,81.0,3.3,29.5,729.0,975.56,713.19
2018,10,12,12,45,938.0,80.5,3.35,29.7,716.0,960.93,703.89
2018,10,12,13,0,935.0,80.0,3.4,29.9,703.0,942.57,692.25
2018,10,12,13,15,929.5,79.0,3.45,29.95,682.0,917.79,676.85
2018,10,12,13,30,924.0,78.0,3.5,30.0,661.0,889.61,659.19
2018,10,12,13,45,914.0,77.0,3.5,30.05,632.5,854.46,636.49
2018,10,12,14,0,904.0,76.0,3.5,30.1,604.0,816.52,611.79
2018,10,12,14,15,891.5,74.0,3.5,30.0,568.5,772.94,583.35
2018,10,12,14,30,879.0,72.0,3.5,29.9,533.0,727.24,553.08
2018,10,12,14,45,860.5,70.5,3.5,29.8,492.5,676.16,518.53
2018,10,12,15,0,842.0,69.0,3.5,29.7,452.0,627.9,483.75
2018,10,12,15,15,816.5,66.0,3.5,29.7,406.5,568.68,439.19
2018,10,12,15,30,791.0,63.0,3.5,29.7,361.0,509.75,393.48
2018,10,12,15,45,755.0,59.0,3.15,28.85,312.5,445.18,342.63
2018,10,12,16,0,719.0,55.0,2.8,28.0,264.0,382.76,291.66
2018,10,12,16,15,664.0,50.0,2.55,26.65,215.0,314.61,235.41
2018,10,12,16,30,609.0,45.0,2.3,25.3,166.0,251.55,181.58
2018,10,12,16,45,498.5,38.5,2.0,23.95,119.0,179.39,121.6
2018,10,12,17,0,388.0,32.0,1.7,22.6,72.0,118.85,70.39
2018,10,12,17,15,233.5,20.0,1.85,21.85,40.5,55.95,0.0
2018,10,12,17,30,79.0,8.0,2.0,21.1,9.0,13.82,0.0
2018,10,12,17,45,39.5,4.0,2.2,20.35,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,19.2,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,6,15,110.0,9.5,1.45,12.05,14.0,9.05,0.0
2018,10,13,6,30,220.0,19.0,1.6,12.8,28.0,45.44,0.0
2018,10,13,6,45,351.0,27.5,1.8,13.6,65.5,102.08,57.6
2018,10,13,7,0,482.0,36.0,2.0,14.4,103.0,165.89,114.36
2018,10,13,7,15,558.5,43.5,2.1,15.15,151.0,227.48,169.13
2018,10,13,7,30,635.0,51.0,2.2,15.9,199.0,296.33,229.75
2018,10,13,7,45,701.0,53.0,2.35,16.6,251.0,363.79,288.57
2018,10,13,8,0,767.0,55.0,2.5,17.3,303.0,437.05,350.4
2018,10,13,8,15,798.0,58.0,2.45,18.3,350.5,498.28,400.02
2018,10,13,8,30,829.0,61.0,2.4,19.3,398.0,557.47,446.04
2018,10,13,8,45,851.0,63.5,2.4,20.3,442.0,614.13,488.34
2018,10,13,9,0,873.0,66.0,2.4,21.3,486.0,670.43,528.34
2018,10,13,9,15,887.5,68.5,2.4,22.05,524.5,720.64,561.41
2018,10,13,9,30,902.0,71.0,2.4,22.8,563.0,769.18,592.58
2018,10,13,9,45,911.0,72.5,2.35,23.55,594.5,810.23,617.53
2018,10,13,10,0,920.0,74.0,2.3,24.3,626.0,848.68,640.24
2018,10,13,10,15,927.5,75.0,2.3,25.0,651.5,882.44,659.95
2018,10,13,10,30,935.0,76.0,2.3,25.7,677.0,913.09,677.39
2018,10,13,10,45,940.0,76.5,2.3,26.4,695.0,937.6,690.65
2018,10,13,11,0,945.0,77.0,2.3,27.1,713.0,958.57,701.58
2018,10,13,11,15,947.5,78.0,2.35,27.5,723.5,974.13,710.4
2018,10,13,11,30,950.0,79.0,2.4,27.9,734.0,985.86,716.88
2018,10,13,11,45,951.0,79.0,2.45,28.3,736.5,991.1,719.33
2018,10,13,12,0,952.0,79.0,2.5,28.7,739.0,992.39,719.44
2018,10,13,12,15,951.0,78.0,2.6,28.85,733.0,986.66,716.4
2018,10,13,12,30,950.0,77.0,2.7,29.0,727.0,977.0,710.98
2018,10,13,12,45,946.5,76.5,2.75,29.15,713.5,961.76,701.61
2018,10,13,13,0,943.0,76.0,2.8,29.3,700.0,942.78,689.92
2018,10,13,13,15,937.0,75.0,2.9,29.3,678.5,917.36,674.84
2018,10,13,13,30,931.0,74.0,3.0,29.3,657.0,888.56,657.45
2018,10,13,13,45,921.5,73.0,3.05,29.25,628.5,853.62,635.6
2018,10,13,14,0,912.0,72.0,3.1,29.2,600.0,815.85,611.66
2018,10,13,14,15,899.0,70.5,3.2,29.05,564.5,772.22,583.87
2018,10,13,14,30,886.0,69.0,3.3,28.9,529.0,726.48,554.14
2018,10,13,14,45,867.5,67.5,3.4,28.7,488.5,675.16,519.93
2018,10,13,15,0,849.0,66.0,3.5,28.5,448.0,622.78,482.6
2018,10,13,15,15,823.5,63.0,3.5,28.5,402.5,567.18,440.27
2018,10,13,15,30,798.0,60.0,3.5,28.5,357.0,508.01,394.03
2018,10,13,15,45,761.0,56.5,3.6,27.5,308.5,443.3,343.6
2018,10,13,16,0,724.0,53.0,3.7,26.5,260.0,380.84,292.71
2018,10,13,16,15,650.5,49.5,3.6,25.35,209.0,307.29,231.63
2018,10,13,16,30,577.0,46.0,3.5,24.2,158.0,242.17,175.92
2018,10,13,16,45,450.0,38.5,3.45,23.1,110.0,165.76,112.7
2018,10,13,17,0,323.0,31.0,3.4,22.0,62.0,104.21,60.85
2018,10,13,17,15,199.5,19.5,3.6,21.05,35.0,49.88,0.0
2018,10,13,17,30,76.0,8.0,3.8,20.1,8.0,13.44,0.0
2018,10,13,17,45,38.0,4.0,4.0,19.1,4.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,17.55,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,11.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,14,6,15,102.5,9.0,1.65,11.05,13.0,0.0,0.0
2018,10,14,6,30,205.0,18.0,1.9,11.7,26.0,42.54,0.0
2018,10,14,6,45,354.5,27.5,2.2,12.4,65.5,102.64,56.66
2018,10,14,7,0,504.0,37.0,2.5,13.1,105.0,172.17,119.04
2018,10,14,7,15,585.0,43.0,2.6,13.85,153.5,233.49,174.18
2018,10,14,7,30,666.0,49.0,2.7,14.6,202.0,305.04,237.63
2018,10,14,7,45,718.0,53.0,2.8,15.35,252.5,370.39,295.46
2018,10,14,8,0,770.0,57.0,2.9,16.1,303.0,440.07,354.94
2018,10,14,8,15,804.0,60.0,2.9,16.9,351.5,502.99,406.83
2018,10,14,8,30,838.0,63.0,2.9,17.7,400.0,567.44,457.85
2018,10,14,8,45,864.5,65.0,2.85,18.5,446.0,623.36,500.39
2018,10,14,9,0,891.0,67.0,2.8,19.3,492.0,682.6,543.38
2018,10,14,9,15,906.5,69.5,2.8,20.0,531.5,734.18,577.94
2018,10,14,9,30,922.0,72.0,2.8,20.7,571.0,784.12,610.58
2018,10,14,9,45,936.0,73.0,2.75,21.4,605.5,829.14,638.77
2018,10,14,10,0,950.0,74.0,2.7,22.1,640.0,871.81,664.79
2018,10,14,10,15,960.0,74.5,2.7,22.7,667.0,907.86,686.48
2018,10,14,10,30,970.0,75.0,2.7,23.3,694.0,940.8,705.88
2018,10,14,10,45,976.5,75.0,2.75,23.85,713.0,966.7,721.02
2018,10,14,11,0,983.0,75.0,2.8,24.4,732.0,988.97,733.79
2018,10,14,11,15,986.0,75.0,2.8,24.9,742.5,1004.21,741.69
2018,10,14,11,30,989.0,75.0,2.8,25.4,753.0,1015.48,747.13
2018,10,14,11,45,990.5,75.0,2.8,25.85,755.5,1021.29,749.32
2018,10,14,12,0,992.0,75.0,2.8,26.3,758.0,1023.0,749.03
2018,10,14,12,15,990.5,74.5,2.75,26.65,752.0,1017.18,743.89
2018,10,14,12,30,989.0,74.0,2.7,27.0,746.0,1007.28,736.34
2018,10,14,12,45,986.0,73.5,2.7,27.3,732.0,991.98,726.08
2018,10,14,13,0,983.0,73.0,2.7,27.6,718.0,972.78,713.45
2018,10,14,13,15,977.0,72.5,2.7,27.7,696.5,947.13,697.28
2018,10,14,13,30,971.0,72.0,2.7,27.8,675.0,917.94,678.82
2018,10,14,13,45,962.5,70.5,2.7,27.95,645.5,882.12,655.78
2018,10,14,14,0,954.0,69.0,2.7,28.1,616.0,843.26,630.61
2018,10,14,14,15,941.5,67.5,2.75,28.1,580.0,798.56,601.9
2018,10,14,14,30,929.0,66.0,2.8,28.1,544.0,751.58,571.21
2018,10,14,14,45,911.5,64.0,2.8,28.05,502.0,698.61,535.61
2018,10,14,15,0,894.0,62.0,2.8,28.0,460.0,644.37,496.92
2018,10,14,15,15,869.0,59.5,2.8,28.0,413.5,584.2,451.73
2018,10,14,15,30,844.0,57.0,2.8,28.0,367.0,524.17,405.12
2018,10,14,15,45,811.0,54.0,2.25,27.2,318.0,462.65,355.49
2018,10,14,16,0,778.0,51.0,1.7,26.4,269.0,399.89,303.24
2018,10,14,16,15,724.5,46.0,1.6,25.0,218.5,329.36,245.23
2018,10,14,16,30,671.0,41.0,1.5,23.6,168.0,263.69,189.09
2018,10,14,16,45,558.0,35.0,1.45,22.2,119.0,187.11,125.27
2018,10,14,17,0,445.0,29.0,1.4,20.8,70.0,123.14,68.85
2018,10,14,17,15,262.0,18.0,1.55,20.2,38.5,55.89,0.0
2018,10,14,17,30,79.0,7.0,1.7,19.6,7.0,6.67,0.0
2018,10,14,17,45,39.5,3.5,1.9,19.0,3.5,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,18.2,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,11.3,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,15,6,15,122.0,8.5,1.7,10.8,13.0,0.0,0.0
2018,10,15,6,30,244.0,17.0,1.8,11.6,26.0,46.31,0.0
2018,10,15,6,45,400.5,25.5,1.9,12.45,66.5,106.83,56.11
2018,10,15,7,0,557.0,34.0,2.0,13.3,107.0,180.31,123.25
2018,10,15,7,15,633.5,39.0,2.1,14.05,156.0,243.71,180.59
2018,10,15,7,30,710.0,44.0,2.2,14.8,205.0,315.1,244.13
2018,10,15,7,45,756.5,47.5,2.35,15.55,255.0,379.79,301.6
2018,10,15,8,0,803.0,51.0,2.5,16.3,305.0,448.16,360.09
2018,10,15,8,15,834.0,53.5,2.35,17.25,353.0,507.53,408.47
2018,10,15,8,30,865.0,56.0,2.2,18.2,401.0,570.54,457.21
2018,10,15,8,45,886.5,58.5,2.05,19.1,445.5,628.38,499.79
2018,10,15,9,0,908.0,61.0,1.9,20.0,490.0,685.72,539.41
2018,10,15,9,15,922.0,63.0,1.8,20.85,529.0,736.25,571.3
2018,10,15,9,30,936.0,65.0,1.7,21.7,568.0,784.96,600.92
2018,10,15,9,45,945.0,67.0,1.6,22.5,600.5,827.62,625.61
2018,10,15,10,0,954.0,69.0,1.5,23.3,633.0,867.56,647.79
2018,10,15,10,15,962.0,69.5,1.4,23.85,659.0,901.92,666.34
2018,10,15,10,30,970.0,70.0,1.3,24.4,685.0,933.06,682.41
2018,10,15,10,45,975.0,71.0,1.25,25.0,703.5,958.72,695.31
2018,10,15,11,0,980.0,72.0,1.2,25.6,722.0,980.7,705.8
2018,10,15,11,15,982.5,72.5,1.15,26.1,732.5,995.96,712.34
2018,10,15,11,30,985.0,73.0,1.1,26.6,743.0,1007.25,716.53
2018,10,15,11,45,985.5,73.0,1.0,27.15,745.5,1012.04,715.71
2018,10,15,12,0,986.0,73.0,0.9,27.7,748.0,1012.74,712.52
2018,10,15,12,15,985.0,72.5,1.0,27.95,742.0,1007.36,710.65
2018,10,15,12,30,984.0,72.0,1.1,28.2,736.0,997.92,706.39
2018,10,15,12,45,980.5,71.5,1.15,28.45,722.0,982.19,697.43
2018,10,15,13,0,977.0,71.0,1.2,28.7,708.0,962.58,686.19
2018,10,15,13,15,971.0,70.0,1.3,28.75,686.0,936.44,672.16
2018,10,15,13,30,965.0,69.0,1.4,28.8,664.0,906.78,655.74
2018,10,15,13,45,956.0,68.5,1.5,28.85,635.0,871.91,635.7
2018,10,15,14,0,947.0,68.0,1.6,28.9,606.0,834.06,613.37
2018,10,15,14,15,936.5,66.0,1.7,28.75,571.0,790.53,587.28
2018,10,15,14,30,926.0,64.0,1.8,28.6,536.0,744.61,558.97
2018,10,15,14,45,909.5,62.5,1.9,28.45,495.0,693.08,526.03
2018,10,15,15,0,893.0,61.0,2.0,28.3,454.0,640.21,489.63
2018,10,15,15,15,868.0,58.5,2.0,28.3,407.5,580.17,445.11
2018,10,15,15,30,843.0,56.0,2.0,28.3,361.0,520.28,399.14
2018,10,15,15,45,806.0,53.0,1.7,27.3,311.5,457.01,349.34
2018,10,15,16,0,769.0,50.0,1.4,26.3,262.0,392.95,297.1
2018,10,15,16,15,685.5,47.5,1.35,25.05,209.0,314.74,233.71
2018,10,15,16,30,602.0,45.0,1.3,23.8,156.0,244.59,175.05
2018,10,15,16,45,442.0,37.0,1.25,22.5,105.0,160.09,107.14
2018,10,15,17,0,282.0,29.0,1.2,21.2,54.0,92.96,50.83
2018,10,15,17,15,168.5,17.5,1.25,20.45,29.5,38.61,0.0
2018,10,15,17,30,55.0,6.0,1.3,19.7,5.0,0.0,0.0
2018,10,15,17,45,27.5,3.0,1.35,18.95,2.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,18.2,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,16.05,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,13.6,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,12.05,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,11.8,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,10,16,6,15,106.0,8.5,1.7,9.7,12.0,0.0,0.0
2018,10,16,6,30,212.0,17.0,1.9,10.5,24.0,42.26,0.0
2018,10,16,6,45,369.5,25.5,2.1,11.25,63.0,102.12,51.85
2018,10,16,7,0,527.0,34.0,2.3,12.0,102.0,172.59,118.29
2018,10,16,7,15,606.5,39.5,2.4,12.8,150.0,235.58,175.41
2018,10,16,7,30,686.0,45.0,2.5,13.6,198.0,306.94,239.13
2018,10,16,7,45,734.0,49.0,2.55,14.35,247.5,371.4,296.62
2018,10,16,8,0,782.0,53.0,2.6,15.1,297.0,439.75,355.27
2018,10,16,8,15,814.0,56.0,2.45,15.95,345.0,501.96,406.32
2018,10,16,8,30,846.0,59.0,2.3,16.8,393.0,562.12,453.53
2018,10,16,8,45,868.0,61.5,2.15,17.65,437.0,619.27,496.18
2018,10,16,9,0,890.0,64.0,2.0,18.5,481.0,676.0,536.25
2018,10,16,9,15,903.0,65.5,1.95,19.3,518.5,724.37,567.56
2018,10,16,9,30,916.0,67.0,1.9,20.1,556.0,770.9,596.79
2018,10,16,9,45,926.5,69.0,1.8,20.9,588.5,813.93,622.39
2018,10,16,10,0,937.0,71.0,1.7,21.7,621.0,854.41,645.56
2018,10,16,10,15,945.0,71.5,1.75,22.35,646.5,888.2,665.76
2018,10,16,10,30,953.0,72.0,1.8,23.0,672.0,918.84,683.77
2018,10,16,10,45,958.0,72.5,1.8,23.65,690.0,943.47,697.14
2018,10,16,11,0,963.0,73.0,1.8,24.3,708.0,964.48,708.17
2018,10,16,11,15,966.0,73.5,1.85,24.85,718.5,979.91,716.55
2018,10,16,11,30,969.0,74.0,1.9,25.4,729.0,991.46,722.58
2018,10,16,11,45,969.5,74.0,1.95,26.0,731.0,996.11,724.19
2018,10,16,12,0,970.0,74.0,2.0,26.6,733.0,996.75,723.45
2018,10,16,12,15,968.0,74.0,1.95,27.0,727.0,991.05,718.2
2018,10,16,12,30,966.0,74.0,1.9,27.4,721.0,981.38,710.64
2018,10,16,12,45,961.5,74.0,1.9,27.75,707.0,965.52,700.07
2018,10,16,13,0,957.0,74.0,1.9,28.1,693.0,945.9,687.26
2018,10,16,13,15,951.0,73.0,1.9,28.25,671.5,920.14,671.14
2018,10,16,13,30,945.0,72.0,1.9,28.4,650.0,890.95,652.84
2018,10,16,13,45,935.5,71.0,1.85,28.5,621.0,855.62,630.11
2018,10,16,14,0,926.0,70.0,1.8,28.6,592.0,817.43,605.42
2018,10,16,14,15,913.0,68.5,1.85,28.55,556.5,773.37,577.82
2018,10,16,14,30,900.0,67.0,1.9,28.5,521.0,727.18,548.3
2018,10,16,14,45,881.0,65.0,1.9,28.4,479.5,674.5,513.42
2018,10,16,15,0,862.0,63.0,1.9,28.3,438.0,620.78,475.22
2018,10,16,15,15,835.5,60.0,1.9,28.3,392.0,560.83,430.65
2018,10,16,15,30,809.0,57.0,1.9,28.3,346.0,504.19,386.9
2018,10,16,15,45,769.0,53.5,1.55,27.3,297.0,437.85,334.63
2018,10,16,16,0,729.0,50.0,1.2,26.3,248.0,374.07,282.47
2018,10,16,16,15,667.0,45.5,1.25,24.95,198.5,304.08,225.43
2018,10,16,16,30,605.0,41.0,1.3,23.6,149.0,239.94,171.1
2018,10,16,16,45,493.5,34.0,1.3,22.25,104.0,167.22,110.63
2018,10,16,17,0,382.0,27.0,1.3,20.9,59.0,108.59,55.76
2018,10,16,17,15,221.5,16.5,1.45,20.2,32.0,44.07,0.0
2018,10,16,17,30,61.0,6.0,1.6,19.5,5.0,0.0,0.0
2018,10,16,17,45,30.5,3.0,1.75,18.85,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,17.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,10.85,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,17,6,15,77.0,7.0,1.1,11.0,9.5,0.0,0.0
2018,10,17,6,30,154.0,14.0,1.1,11.5,19.0,32.2,0.0
2018,10,17,6,45,307.5,24.5,1.1,11.95,56.0,89.14,42.44
2018,10,17,7,0,461.0,35.0,1.1,12.4,93.0,158.92,108.6
2018,10,17,7,15,510.0,44.0,1.1,13.0,134.5,212.15,157.59
2018,10,17,7,30,559.0,53.0,1.1,13.6,176.0,270.62,210.12
2018,10,17,7,45,644.5,55.0,1.1,14.2,229.0,339.96,269.79
2018,10,17,8,0,730.0,57.0,1.1,14.8,282.0,418.94,335.37
2018,10,17,8,15,764.0,60.5,1.0,15.65,329.0,480.02,384.11
2018,10,17,8,30,798.0,64.0,0.9,16.5,376.0,542.71,431.71
2018,10,17,8,45,821.5,66.5,0.8,17.35,419.0,598.91,472.11
2018,10,17,9,0,845.0,69.0,0.7,18.2,462.0,650.63,507.44
2018,10,17,9,15,862.0,71.5,0.7,19.05,500.5,701.05,539.65
2018,10,17,9,30,879.0,74.0,0.7,19.9,539.0,750.07,569.89
2018,10,17,9,45,892.0,75.0,0.75,20.75,571.5,792.48,595.71
2018,10,17,10,0,905.0,76.0,0.8,21.6,604.0,832.63,619.66
2018,10,17,10,15,913.5,77.5,0.8,22.35,629.5,867.03,638.93
2018,10,17,10,30,922.0,79.0,0.8,23.1,655.0,898.44,656.05
2018,10,17,10,45,927.5,79.5,0.8,23.85,673.0,922.8,668.53
2018,10,17,11,0,933.0,80.0,0.8,24.6,691.0,943.69,678.83
2018,10,17,11,15,936.5,80.5,0.75,25.25,701.5,959.13,685.03
2018,10,17,11,30,940.0,81.0,0.7,25.9,712.0,970.82,688.97
2018,10,17,11,45,940.5,81.0,0.6,26.55,714.0,975.3,687.49
2018,10,17,12,0,941.0,81.0,0.5,27.2,716.0,975.88,683.82
2018,10,17,12,15,939.5,80.5,0.4,27.5,710.0,970.12,677.43
2018,10,17,12,30,938.0,80.0,0.3,27.8,704.0,960.49,669.02
2018,10,17,12,45,934.5,80.0,0.15,28.1,691.0,945.85,657.05
2018,10,17,13,0,931.0,80.0,0.0,28.4,678.0,927.52,644.23
2018,10,17,13,15,925.5,79.0,0.15,28.55,657.0,902.71,631.5
2018,10,17,13,30,920.0,78.0,0.3,28.7,636.0,874.54,617.7
2018,10,17,13,45,910.5,76.5,0.45,28.85,607.0,839.32,599.47
2018,10,17,14,0,901.0,75.0,0.6,29.0,578.0,801.33,579.06
2018,10,17,14,15,887.0,73.5,0.75,28.9,543.0,757.42,554.61
2018,10,17,14,30,873.0,72.0,0.9,28.8,508.0,711.54,527.93
2018,10,17,14,45,853.5,69.5,1.05,28.7,467.0,659.11,495.67
2018,10,17,15,0,834.0,67.0,1.2,28.6,426.0,609.63,461.97
2018,10,17,15,15,806.5,64.0,1.2,28.6,380.5,550.01,418.32
2018,10,17,15,30,779.0,61.0,1.2,28.6,335.0,490.91,373.53
2018,10,17,15,45,738.0,57.0,1.15,27.6,287.0,425.15,323.24
2018,10,17,16,0,697.0,53.0,1.1,26.6,239.0,362.11,272.85
2018,10,17,16,15,619.0,49.0,1.15,25.25,189.0,288.67,213.56
2018,10,17,16,30,541.0,45.0,1.2,23.9,139.0,224.63,159.99
2018,10,17,16,45,408.0,36.0,1.2,22.6,94.0,148.7,98.23
2018,10,17,17,0,275.0,27.0,1.2,21.3,49.0,87.03,41.71
2018,10,17,17,15,149.0,15.0,1.3,20.55,25.5,33.05,0.0
2018,10,17,17,30,23.0,3.0,1.4,19.8,2.0,0.0,0.0
2018,10,17,17,45,11.5,1.5,1.5,19.1,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,18.4,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,15.15,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,11.4,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
