Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,5,15,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,18,6,15,70.5,7.0,1.1,11.3,9.0,0.0,0.0
2018,10,18,6,30,141.0,14.0,1.1,11.9,18.0,30.53,0.0
2018,10,18,6,45,291.0,24.5,1.1,12.5,53.5,85.5,37.44
2018,10,18,7,0,441.0,35.0,1.1,13.1,89.0,153.83,104.46
2018,10,18,7,15,492.0,44.5,1.05,13.75,130.0,206.93,153.09
2018,10,18,7,30,543.0,54.0,1.0,14.4,171.0,265.53,205.32
2018,10,18,7,45,627.5,56.5,0.95,15.1,223.5,335.33,264.82
2018,10,18,8,0,712.0,59.0,0.9,15.8,276.0,411.91,327.8
2018,10,18,8,15,746.5,63.0,0.75,16.4,322.5,472.82,375.99
2018,10,18,8,30,781.0,67.0,0.6,17.0,369.0,535.42,422.92
2018,10,18,8,45,805.5,69.0,0.4,17.65,411.5,590.8,461.37
2018,10,18,9,0,830.0,71.0,0.2,18.3,454.0,646.1,497.52
2018,10,18,9,15,847.0,73.5,0.25,19.1,492.0,696.24,530.01
2018,10,18,9,30,864.0,76.0,0.3,19.9,530.0,739.82,556.91
2018,10,18,9,45,877.0,78.0,0.35,20.7,562.5,782.79,583.01
2018,10,18,10,0,890.0,80.0,0.4,21.5,595.0,823.54,607.23
2018,10,18,10,15,900.0,81.0,0.5,22.2,621.0,858.12,628.34
2018,10,18,10,30,910.0,82.0,0.6,22.9,647.0,889.82,647.58
2018,10,18,10,45,916.0,83.0,0.7,23.6,665.0,914.89,662.55
2018,10,18,11,0,922.0,84.0,0.8,24.3,683.0,936.55,675.44
2018,10,18,11,15,925.0,84.0,0.8,25.0,693.0,950.75,681.76
2018,10,18,11,30,928.0,84.0,0.8,25.7,703.0,961.22,685.93
2018,10,18,11,45,929.5,83.5,0.85,26.35,705.0,965.93,687.79
2018,10,18,12,0,931.0,83.0,0.9,27.0,707.0,966.79,687.47
2018,10,18,12,15,929.5,82.5,0.85,27.35,701.0,961.02,682.13
2018,10,18,12,30,928.0,82.0,0.8,27.7,695.0,951.45,674.67
2018,10,18,12,45,924.0,82.0,0.75,28.1,681.5,936.44,663.91
2018,10,18,13,0,920.0,82.0,0.7,28.5,668.0,917.82,651.13
2018,10,18,13,15,914.5,80.5,0.6,28.55,647.0,892.62,634.35
2018,10,18,13,30,909.0,79.0,0.5,28.6,626.0,864.12,615.64
2018,10,18,13,45,900.0,78.0,0.45,28.65,598.0,830.22,594.54
2018,10,18,14,0,891.0,77.0,0.4,28.7,570.0,793.56,571.65
2018,10,18,14,15,877.0,75.0,0.45,28.65,535.0,749.43,545.63
2018,10,18,14,30,863.0,73.0,0.5,28.6,500.0,703.38,517.83
2018,10,18,14,45,843.5,70.0,0.6,28.5,459.0,655.17,488.29
2018,10,18,15,0,824.0,67.0,0.7,28.4,418.0,601.28,451.98
2018,10,18,15,15,796.0,64.0,0.7,28.4,373.0,541.93,409.11
2018,10,18,15,30,768.0,61.0,0.7,28.4,328.0,483.18,365.08
2018,10,18,15,45,726.5,57.0,0.75,27.55,280.0,417.88,315.92
2018,10,18,16,0,685.0,53.0,0.8,26.7,232.0,355.37,266.47
2018,10,18,16,15,614.0,48.0,0.85,25.5,183.5,284.29,209.07
2018,10,18,16,30,543.0,43.0,0.9,24.3,135.0,221.85,156.74
2018,10,18,16,45,404.5,34.0,1.0,23.15,90.0,144.88,94.49
2018,10,18,17,0,266.0,25.0,1.1,22.0,45.0,82.14,35.01
2018,10,18,17,15,145.5,14.0,1.15,21.2,23.5,31.36,0.0
2018,10,18,17,30,25.0,3.0,1.2,20.4,2.0,0.0,0.0
2018,10,18,17,45,12.5,1.5,1.25,19.65,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,16.6,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,15.05,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,10,19,6,15,67.5,7.0,1.05,11.85,8.5,0.0,0.0
2018,10,19,6,30,135.0,14.0,1.0,12.3,17.0,29.73,0.0
2018,10,19,6,45,284.5,24.5,0.95,12.8,51.5,83.67,32.65
2018,10,19,7,0,434.0,35.0,0.9,13.3,86.0,151.88,102.48
2018,10,19,7,15,520.0,41.5,0.9,13.9,131.5,211.76,155.79
2018,10,19,7,30,606.0,48.0,0.9,14.5,177.0,279.57,215.0
2018,10,19,7,45,659.5,53.0,0.9,15.15,225.0,342.74,269.91
2018,10,19,8,0,713.0,58.0,0.9,15.8,273.0,410.48,326.52
2018,10,19,8,15,748.5,62.0,0.9,16.75,319.5,471.84,375.68
2018,10,19,8,30,784.0,66.0,0.9,17.7,366.0,535.0,424.01
2018,10,19,8,45,809.0,68.5,0.85,18.65,409.0,591.29,464.78
2018,10,19,9,0,834.0,71.0,0.8,19.6,452.0,647.54,503.68
2018,10,19,9,15,850.5,73.0,0.95,20.5,489.5,692.04,533.81
2018,10,19,9,30,867.0,75.0,1.1,21.4,527.0,739.45,565.01
2018,10,19,9,45,879.0,77.0,1.2,22.3,559.0,781.65,591.49
2018,10,19,10,0,891.0,79.0,1.3,23.2,591.0,821.56,616.07
2018,10,19,10,15,900.0,80.0,1.4,24.15,616.0,855.24,636.07
2018,10,19,10,30,909.0,81.0,1.5,25.1,641.0,885.98,654.0
2018,10,19,10,45,914.5,82.0,1.55,26.05,659.0,910.52,667.13
2018,10,19,11,0,920.0,83.0,1.6,27.0,677.0,931.63,678.06
2018,10,19,11,15,923.0,83.5,1.55,27.45,687.0,946.32,684.93
2018,10,19,11,30,926.0,84.0,1.5,27.9,697.0,957.31,689.54
2018,10,19,11,45,927.0,84.0,1.5,28.4,699.0,962.08,690.92
2018,10,19,12,0,928.0,84.0,1.5,28.9,701.0,963.02,690.08
2018,10,19,12,15,924.5,84.0,1.45,29.15,694.5,955.98,684.39
2018,10,19,12,30,921.0,84.0,1.4,29.4,688.0,945.17,676.56
2018,10,19,12,45,915.0,84.0,1.35,29.65,673.5,928.43,665.17
2018,10,19,13,0,909.0,84.0,1.3,29.9,659.0,908.17,651.74
2018,10,19,13,15,902.0,83.5,1.3,29.95,638.0,883.07,636.56
2018,10,19,13,30,895.0,83.0,1.3,30.0,617.0,854.79,619.36
2018,10,19,13,45,885.5,81.0,1.25,30.05,588.5,819.7,597.08
2018,10,19,14,0,876.0,79.0,1.2,30.1,560.0,781.94,573.0
2018,10,19,14,15,862.5,77.0,1.15,29.95,525.5,738.75,545.56
2018,10,19,14,30,849.0,75.0,1.1,29.8,491.0,698.45,519.79
2018,10,19,14,45,828.5,72.5,1.05,29.7,450.5,645.99,484.54
2018,10,19,15,0,808.0,70.0,1.0,29.6,410.0,592.77,446.65
2018,10,19,15,15,778.5,66.5,1.0,29.6,365.0,532.79,402.96
2018,10,19,15,30,749.0,63.0,1.0,29.6,320.0,473.6,358.29
2018,10,19,15,45,706.5,59.0,0.85,28.6,272.5,408.9,308.44
2018,10,19,16,0,664.0,55.0,0.7,27.6,225.0,347.11,258.9
2018,10,19,16,15,591.0,49.5,0.75,26.65,177.0,277.72,202.88
2018,10,19,16,30,518.0,44.0,0.8,25.7,129.0,214.19,150.03
2018,10,19,16,45,389.0,35.0,0.9,24.75,86.5,141.31,90.93
2018,10,19,17,0,260.0,26.0,1.0,23.8,44.0,80.66,29.07
2018,10,19,17,15,141.0,14.5,1.05,23.0,23.0,31.0,0.0
2018,10,19,17,30,22.0,3.0,1.1,22.2,2.0,0.0,0.0
2018,10,19,17,45,11.0,1.5,1.15,21.35,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.55,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,20,6,15,57.5,6.5,1.15,11.4,7.5,0.0,0.0
2018,10,20,6,30,115.0,13.0,1.2,11.9,15.0,26.29,0.0
2018,10,20,6,45,257.0,24.0,1.25,12.45,48.0,77.59,25.56
2018,10,20,7,0,399.0,35.0,1.3,13.0,81.0,143.19,96.43
2018,10,20,7,15,464.5,44.0,1.3,13.6,122.5,197.46,145.88
2018,10,20,7,30,530.0,53.0,1.3,14.2,164.0,258.91,200.38
2018,10,20,7,45,609.5,57.0,1.35,14.8,215.0,327.3,259.55
2018,10,20,8,0,689.0,61.0,1.4,15.4,266.0,401.7,322.07
2018,10,20,8,15,726.0,65.0,1.25,16.3,312.0,462.56,370.99
2018,10,20,8,30,763.0,69.0,1.1,17.2,358.0,525.39,418.94
2018,10,20,8,45,789.5,71.0,0.9,18.05,400.5,580.99,458.72
2018,10,20,9,0,816.0,73.0,0.7,18.9,443.0,636.72,496.18
2018,10,20,9,15,835.0,75.0,0.6,20.0,481.0,686.92,527.18
2018,10,20,9,30,854.0,77.0,0.5,21.1,519.0,730.7,551.8
2018,10,20,9,45,868.0,79.0,0.4,22.2,551.5,773.91,575.13
2018,10,20,10,0,882.0,81.0,0.3,23.3,584.0,815.0,596.22
2018,10,20,10,15,891.5,82.0,0.4,24.2,609.0,848.75,616.13
2018,10,20,10,30,901.0,83.0,0.5,25.1,634.0,879.64,634.22
2018,10,20,10,45,907.0,83.5,0.6,25.95,651.5,903.79,648.14
2018,10,20,11,0,913.0,84.0,0.7,26.8,669.0,924.56,660.02
2018,10,20,11,15,917.5,84.5,0.8,27.6,680.0,940.47,669.05
2018,10,20,11,30,922.0,85.0,0.9,28.4,691.0,952.73,675.91
2018,10,20,11,45,924.0,84.5,1.05,29.2,693.5,957.76,679.26
2018,10,20,12,0,926.0,84.0,1.2,30.0,696.0,958.99,680.3
2018,10,20,12,15,924.5,83.5,1.3,30.3,690.0,953.17,677.55
2018,10,20,12,30,923.0,83.0,1.4,30.6,684.0,943.56,672.56
2018,10,20,12,45,918.5,82.5,1.45,30.85,670.0,927.53,663.04
2018,10,20,13,0,914.0,82.0,1.5,31.1,656.0,907.94,651.37
2018,10,20,13,15,907.0,81.0,1.6,31.1,634.5,882.15,637.0
2018,10,20,13,30,900.0,80.0,1.7,31.1,613.0,853.16,620.42
2018,10,20,13,45,890.0,78.5,1.8,31.15,584.5,818.13,599.52
2018,10,20,14,0,880.0,77.0,1.9,31.2,556.0,780.46,576.54
2018,10,20,14,15,865.0,75.5,1.95,31.0,521.0,736.64,549.18
2018,10,20,14,30,850.0,74.0,2.0,30.8,486.0,695.82,523.41
2018,10,20,14,45,829.5,71.5,2.05,30.6,445.5,643.39,488.22
2018,10,20,15,0,809.0,69.0,2.1,30.4,405.0,590.2,450.2
2018,10,20,15,15,779.5,65.5,2.1,30.4,360.0,530.28,405.4
2018,10,20,15,30,750.0,62.0,2.1,30.4,315.0,471.15,359.69
2018,10,20,15,45,708.0,57.5,1.8,29.1,268.0,406.23,308.98
2018,10,20,16,0,666.0,53.0,1.5,27.8,221.0,344.19,258.56
2018,10,20,16,15,585.0,48.0,1.45,26.4,172.5,272.59,200.22
2018,10,20,16,30,504.0,43.0,1.4,25.0,124.0,207.82,146.08
2018,10,20,16,45,370.0,34.0,1.35,23.55,82.0,134.93,86.56
2018,10,20,17,0,236.0,25.0,1.3,22.1,40.0,74.2,20.39
2018,10,20,17,15,128.0,14.0,1.4,21.35,21.0,28.7,0.0
2018,10,20,17,30,20.0,3.0,1.5,20.6,2.0,0.0,0.0
2018,10,20,17,45,10.0,1.5,1.6,19.85,1.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.65,16.65,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,21,6,15,61.5,6.0,1.25,10.4,7.0,0.0,0.0
2018,10,21,6,30,123.0,12.0,1.4,11.0,14.0,26.24,0.0
2018,10,21,6,45,276.5,22.5,1.5,11.6,47.5,79.04,20.01
2018,10,21,7,0,430.0,33.0,1.6,12.2,81.0,148.32,99.18
2018,10,21,7,15,518.5,40.0,1.7,12.95,126.0,208.9,154.05
2018,10,21,7,30,607.0,47.0,1.8,13.7,171.0,277.63,214.84
2018,10,21,7,45,661.0,51.5,1.95,14.4,218.5,340.29,270.64
2018,10,21,8,0,715.0,56.0,2.1,15.1,266.0,407.52,328.54
2018,10,21,8,15,750.5,60.0,2.0,15.75,312.5,468.73,379.27
2018,10,21,8,30,786.0,64.0,1.9,16.4,359.0,531.72,429.2
2018,10,21,8,45,811.0,66.5,1.85,17.1,401.5,587.87,472.01
2018,10,21,9,0,836.0,69.0,1.8,17.8,444.0,643.97,513.11
2018,10,21,9,15,848.5,72.5,1.75,18.5,481.0,692.08,545.57
2018,10,21,9,30,861.0,76.0,1.7,19.2,518.0,733.24,571.61
2018,10,21,9,45,867.5,80.0,1.6,19.95,548.5,773.14,595.63
2018,10,21,10,0,874.0,84.0,1.5,20.7,579.0,810.41,617.18
2018,10,21,10,15,883.0,85.5,1.5,21.35,604.0,844.04,637.14
2018,10,21,10,30,892.0,87.0,1.5,22.0,629.0,874.8,654.97
2018,10,21,10,45,898.0,87.5,1.45,22.65,646.5,898.7,667.45
2018,10,21,11,0,904.0,88.0,1.4,23.3,664.0,919.26,677.7
2018,10,21,11,15,907.0,89.0,1.45,23.85,674.0,934.22,685.99
2018,10,21,11,30,910.0,90.0,1.5,24.4,684.0,945.55,692.07
2018,10,21,11,45,910.5,90.0,1.55,25.0,686.0,949.7,693.54
2018,10,21,12,0,911.0,90.0,1.6,25.6,688.0,950.09,692.79
2018,10,21,12,15,908.0,90.0,1.7,26.0,681.5,943.52,688.92
2018,10,21,12,30,905.0,90.0,1.8,26.4,675.0,933.25,682.78
2018,10,21,12,45,898.5,90.5,1.95,26.8,661.0,916.81,673.25
2018,10,21,13,0,892.0,91.0,2.1,27.2,647.0,896.94,661.42
2018,10,21,13,15,884.5,89.5,2.25,27.4,625.0,870.58,645.69
2018,10,21,13,30,877.0,88.0,2.4,27.6,603.0,841.13,627.73
2018,10,21,13,45,865.5,87.0,2.6,27.8,574.5,812.29,610.28
2018,10,21,14,0,854.0,86.0,2.8,28.0,546.0,774.41,586.23
2018,10,21,14,15,838.5,83.5,2.95,27.8,511.0,729.54,557.47
2018,10,21,14,30,823.0,81.0,3.1,27.6,476.0,682.95,526.86
2018,10,21,14,45,801.0,78.0,3.25,27.4,435.5,630.07,489.75
2018,10,21,15,0,779.0,75.0,3.4,27.2,395.0,576.63,450.33
2018,10,21,15,15,747.0,71.5,3.4,27.2,350.5,516.71,403.97
2018,10,21,15,30,715.0,68.0,3.4,27.2,306.0,457.87,357.02
2018,10,21,15,45,669.5,63.0,3.55,25.85,259.0,394.39,306.86
2018,10,21,16,0,624.0,58.0,3.7,24.5,212.0,332.56,255.85
2018,10,21,16,15,519.5,52.0,3.7,23.25,161.5,252.54,189.48
2018,10,21,16,30,415.0,46.0,3.7,22.0,111.0,183.49,131.41
2018,10,21,16,45,287.0,34.5,3.7,20.75,72.0,115.0,74.42
2018,10,21,17,0,159.0,23.0,3.7,19.5,33.0,57.3,8.42
2018,10,21,17,15,79.5,11.5,3.7,18.6,16.5,20.36,0.0
2018,10,21,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,22,6,15,50.0,5.5,1.7,10.5,6.0,0.0,0.0
2018,10,22,6,30,100.0,11.0,1.9,11.1,12.0,22.46,0.0
2018,10,22,6,45,258.5,22.0,2.15,11.75,45.0,74.71,11.45
2018,10,22,7,0,417.0,33.0,2.4,12.4,78.0,144.91,96.2
2018,10,22,7,15,491.5,40.5,2.55,13.0,120.0,201.01,148.32
2018,10,22,7,30,566.0,48.0,2.7,13.6,162.0,265.23,206.03
2018,10,22,7,45,639.0,52.0,2.85,14.25,212.0,331.01,264.48
2018,10,22,8,0,712.0,56.0,3.0,14.9,262.0,405.23,328.44
2018,10,22,8,15,748.5,59.5,3.0,15.5,308.5,466.13,379.95
2018,10,22,8,30,785.0,63.0,3.0,16.1,355.0,528.89,431.05
2018,10,22,8,45,811.0,65.5,3.0,16.65,397.5,585.48,475.67
2018,10,22,9,0,837.0,68.0,3.0,17.2,440.0,642.12,518.82
2018,10,22,9,15,853.0,70.5,2.95,17.8,477.5,686.65,549.98
2018,10,22,9,30,869.0,73.0,2.9,18.4,515.0,734.08,581.95
2018,10,22,9,45,881.0,75.0,2.9,19.0,547.0,776.07,609.56
2018,10,22,10,0,893.0,77.0,2.9,19.6,579.0,815.76,635.12
2018,10,22,10,15,903.0,78.5,2.95,20.15,604.5,850.66,657.4
2018,10,22,10,30,913.0,80.0,3.0,20.7,630.0,882.68,677.53
2018,10,22,10,45,919.0,80.5,3.05,21.3,648.0,906.91,692.04
2018,10,22,11,0,925.0,81.0,3.1,21.9,666.0,927.74,704.26
2018,10,22,11,15,928.5,81.0,3.2,22.3,675.5,942.17,713.09
2018,10,22,11,30,932.0,81.0,3.3,22.7,685.0,952.88,719.55
2018,10,22,11,45,932.5,81.0,3.4,23.1,687.0,957.07,721.73
2018,10,22,12,0,933.0,81.0,3.5,23.5,689.0,957.42,721.5
2018,10,22,12,15,932.0,80.5,3.55,23.75,683.0,951.96,717.59
2018,10,22,12,30,931.0,80.0,3.6,24.0,677.0,942.69,711.28
2018,10,22,12,45,927.0,79.5,3.7,24.2,663.0,926.98,701.16
2018,10,22,13,0,923.0,79.0,3.8,24.4,649.0,907.67,688.68
2018,10,22,13,15,914.0,78.0,3.9,24.35,626.5,880.0,671.1
2018,10,22,13,30,905.0,77.0,4.0,24.3,604.0,849.2,651.28
2018,10,22,13,45,894.5,75.5,4.1,24.25,575.0,813.68,627.97
2018,10,22,14,0,884.0,74.0,4.2,24.2,546.0,775.53,602.54
2018,10,22,14,15,869.0,72.0,4.35,23.85,511.0,731.09,573.05
2018,10,22,14,30,854.0,70.0,4.5,23.5,476.0,684.83,541.81
2018,10,22,14,45,832.5,67.5,4.6,23.15,435.5,636.52,507.4
2018,10,22,15,0,811.0,65.0,4.7,22.8,395.0,582.77,466.52
2018,10,22,15,15,781.0,62.0,4.7,22.8,350.5,523.3,418.94
2018,10,22,15,30,751.0,59.0,4.7,22.8,306.0,464.66,370.58
2018,10,22,15,45,705.5,55.0,4.8,21.45,258.5,398.94,316.99
2018,10,22,16,0,660.0,51.0,4.9,20.1,211.0,336.46,263.78
2018,10,22,16,15,568.0,46.5,4.75,19.2,162.5,262.43,199.71
2018,10,22,16,30,476.0,42.0,4.6,18.3,114.0,196.41,141.88
2018,10,22,16,45,316.5,31.5,4.45,17.35,72.0,118.4,76.22
2018,10,22,17,0,157.0,21.0,4.3,16.4,30.0,54.05,0.0
2018,10,22,17,15,78.5,10.5,4.15,15.8,15.0,19.17,0.0
2018,10,22,17,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.05,12.05,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.8,11.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,23,6,15,47.5,5.0,1.45,10.35,5.5,0.0,0.0
2018,10,23,6,30,95.0,10.0,1.5,11.0,11.0,20.86,0.0
2018,10,23,6,45,250.0,21.5,1.6,11.65,43.0,72.08,1.88
2018,10,23,7,0,405.0,33.0,1.7,12.3,75.0,141.73,93.17
2018,10,23,7,15,488.0,40.5,1.9,13.0,118.0,199.55,146.65
2018,10,23,7,30,571.0,48.0,2.1,13.7,161.0,266.45,206.15
2018,10,23,7,45,554.0,60.5,2.3,14.4,194.0,306.55,244.55
2018,10,23,8,0,537.0,73.0,2.5,15.1,227.0,343.8,278.74
2018,10,23,8,15,427.5,101.5,2.5,15.55,237.0,344.45,281.47
2018,10,23,8,30,318.0,130.0,2.5,16.0,247.0,327.65,268.31
2018,10,23,8,45,331.0,147.5,2.5,16.4,282.0,370.5,302.92
2018,10,23,9,0,344.0,165.0,2.5,16.8,317.0,413.73,336.69
2018,10,23,9,15,361.5,177.0,2.6,17.1,348.5,453.98,367.92
2018,10,23,9,30,379.0,189.0,2.7,17.4,380.0,494.56,398.86
2018,10,23,9,45,371.5,204.0,2.8,17.7,401.0,519.38,416.81
2018,10,23,10,0,364.0,219.0,2.9,18.0,422.0,542.48,433.26
2018,10,23,10,15,274.0,244.5,3.05,18.2,401.0,507.46,403.88
2018,10,23,10,30,184.0,270.0,3.2,18.4,380.0,453.85,360.35
2018,10,23,10,45,195.5,278.5,3.35,18.65,398.5,477.28,378.32
2018,10,23,11,0,207.0,287.0,3.5,18.9,417.0,500.43,395.65
2018,10,23,11,15,250.5,284.0,3.6,18.85,443.5,552.64,436.03
2018,10,23,11,30,294.0,281.0,3.7,18.8,470.0,590.93,465.81
2018,10,23,11,45,395.5,253.5,3.75,18.8,508.5,653.18,514.99
2018,10,23,12,0,497.0,226.0,3.8,18.8,547.0,729.12,573.02
2018,10,23,12,15,392.0,246.5,3.8,18.75,498.5,640.09,504.96
2018,10,23,12,30,287.0,267.0,3.8,18.7,450.0,565.71,447.2
2018,10,23,12,45,460.5,215.5,3.85,18.7,501.5,671.4,531.58
2018,10,23,13,0,634.0,164.0,3.9,18.7,553.0,762.51,602.16
2018,10,23,13,15,628.5,160.5,3.75,18.95,535.0,740.15,584.72
2018,10,23,13,30,623.0,157.0,3.6,19.2,517.0,715.45,566.21
2018,10,23,13,45,637.5,143.0,3.45,19.45,495.5,693.12,549.76
2018,10,23,14,0,652.0,129.0,3.3,19.7,474.0,667.41,530.64
2018,10,23,14,15,436.0,158.5,3.1,19.8,383.0,512.56,410.24
2018,10,23,14,30,220.0,188.0,2.9,19.9,292.0,367.2,294.32
2018,10,23,14,45,444.5,136.5,2.75,20.05,323.0,456.54,367.85
2018,10,23,15,0,669.0,85.0,2.6,20.2,354.0,519.37,416.99
2018,10,23,15,15,706.5,72.0,2.6,20.2,327.0,490.88,393.35
2018,10,23,15,30,744.0,59.0,2.6,20.2,300.0,459.31,366.34
2018,10,23,15,45,700.5,55.0,2.45,19.75,253.5,395.01,312.55
2018,10,23,16,0,657.0,51.0,2.3,19.3,207.0,333.73,259.59
2018,10,23,16,15,576.0,45.0,2.05,18.25,159.5,262.36,198.22
2018,10,23,16,30,495.0,39.0,1.8,17.2,112.0,197.8,141.7
2018,10,23,16,45,347.0,30.0,1.55,16.2,71.5,123.39,77.93
2018,10,23,17,0,199.0,21.0,1.3,15.2,31.0,60.95,0.0
2018,10,23,17,15,99.5,10.5,1.4,14.75,15.5,21.46,0.0
2018,10,23,17,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,11.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,24,6,15,30.5,4.0,1.15,10.55,4.5,0.0,0.0
2018,10,24,6,30,61.0,8.0,1.1,11.0,9.0,14.86,0.0
2018,10,24,6,45,158.5,21.5,1.05,11.45,35.0,55.06,0.0
2018,10,24,7,0,256.0,35.0,1.0,11.9,61.0,107.76,70.78
2018,10,24,7,15,399.5,41.0,1.2,12.7,106.5,173.57,127.53
2018,10,24,7,30,543.0,47.0,1.4,13.5,152.0,254.89,196.64
2018,10,24,7,45,553.5,56.5,1.6,14.35,188.5,301.3,239.39
2018,10,24,8,0,564.0,66.0,1.8,15.2,225.0,347.91,280.76
2018,10,24,8,15,593.5,75.0,1.7,15.85,268.0,403.7,327.22
2018,10,24,8,30,623.0,84.0,1.6,16.5,311.0,461.11,372.99
2018,10,24,8,45,722.5,73.5,1.5,17.15,366.5,538.1,432.65
2018,10,24,9,0,822.0,63.0,1.4,17.8,422.0,619.21,493.05
2018,10,24,9,15,839.0,65.0,1.4,18.55,458.5,667.35,525.51
2018,10,24,9,30,856.0,67.0,1.4,19.3,495.0,714.18,555.95
2018,10,24,9,45,867.5,68.0,1.35,20.05,525.0,753.94,580.24
2018,10,24,10,0,879.0,69.0,1.3,20.8,555.0,791.43,602.45
2018,10,24,10,15,887.0,70.0,1.4,21.45,579.0,823.51,622.61
2018,10,24,10,30,895.0,71.0,1.5,22.1,603.0,852.68,640.72
2018,10,24,10,45,899.0,72.0,1.55,22.75,619.5,875.27,653.78
2018,10,24,11,0,903.0,73.0,1.6,23.4,636.0,894.47,664.64
2018,10,24,11,15,905.0,73.5,1.7,23.85,645.0,907.76,672.81
2018,10,24,11,30,907.0,74.0,1.8,24.3,654.0,917.42,678.73
2018,10,24,11,45,906.5,74.0,1.9,24.75,655.0,920.51,680.45
2018,10,24,12,0,906.0,74.0,2.0,25.2,656.0,919.88,679.9
2018,10,24,12,15,903.5,74.0,2.1,25.55,649.5,913.72,676.1
2018,10,24,12,30,901.0,74.0,2.2,25.9,643.0,903.9,670.02
2018,10,24,12,45,896.5,73.0,2.35,26.2,629.0,887.51,660.2
2018,10,24,13,0,892.0,72.0,2.5,26.5,615.0,867.66,648.07
2018,10,24,13,15,775.5,105.0,2.55,26.55,565.0,796.34,600.56
2018,10,24,13,30,659.0,138.0,2.6,26.6,515.0,722.62,550.77
2018,10,24,13,45,602.0,144.5,2.65,26.6,476.0,664.9,510.91
2018,10,24,14,0,545.0,151.0,2.7,26.6,437.0,602.78,466.25
2018,10,24,14,15,508.5,149.0,2.65,26.35,402.0,553.89,430.87
2018,10,24,14,30,472.0,147.0,2.6,26.1,367.0,505.91,395.44
2018,10,24,14,45,396.0,144.0,2.6,25.85,317.5,432.43,339.8
2018,10,24,15,0,320.0,141.0,2.6,25.6,268.0,354.77,279.99
2018,10,24,15,15,496.0,101.5,2.6,25.6,272.0,402.33,317.49
2018,10,24,15,30,672.0,62.0,2.6,25.6,276.0,424.27,332.47
2018,10,24,15,45,649.0,55.0,2.4,24.8,235.0,369.85,287.31
2018,10,24,16,0,626.0,48.0,2.2,24.0,194.0,316.51,241.6
2018,10,24,16,15,555.5,42.5,2.1,23.1,150.0,251.24,185.93
2018,10,24,16,30,485.0,37.0,2.0,22.2,106.0,191.76,134.15
2018,10,24,16,45,352.5,28.0,1.85,21.3,68.0,121.98,73.76
2018,10,24,17,0,220.0,19.0,1.7,20.4,30.0,61.78,0.0
2018,10,24,17,15,110.0,9.5,1.95,19.8,15.0,21.54,0.0
2018,10,24,17,30,0.0,0.0,2.2,19.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.7,18.1,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.5,12.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,10,25,6,15,39.5,4.5,1.15,12.35,4.5,0.0,0.0
2018,10,25,6,30,79.0,9.0,1.2,12.7,9.0,17.9,0.0
2018,10,25,6,45,217.5,20.0,1.2,13.1,37.5,63.69,0.0
2018,10,25,7,0,356.0,31.0,1.2,13.5,66.0,127.57,81.23
2018,10,25,7,15,417.5,40.5,1.35,14.15,103.5,177.94,129.54
2018,10,25,7,30,479.0,50.0,1.5,14.8,141.0,235.15,180.7
2018,10,25,7,45,409.0,71.0,1.65,15.45,163.5,255.05,202.48
2018,10,25,8,0,339.0,92.0,1.8,16.1,186.0,269.18,217.26
2018,10,25,8,15,418.5,96.0,1.85,16.95,232.5,332.73,270.0
2018,10,25,8,30,498.0,100.0,1.9,17.8,279.0,403.35,326.88
2018,10,25,8,45,562.0,102.5,1.95,18.7,327.5,474.19,382.09
2018,10,25,9,0,626.0,105.0,2.0,19.6,376.0,544.99,435.66
2018,10,25,9,15,737.0,88.0,2.15,20.55,434.0,626.71,497.14
2018,10,25,9,30,848.0,71.0,2.3,21.5,492.0,711.5,556.54
2018,10,25,9,45,864.5,71.5,2.4,22.45,523.5,754.15,583.75
2018,10,25,10,0,881.0,72.0,2.5,23.4,555.0,794.86,609.48
2018,10,25,10,15,890.5,72.5,2.55,24.05,579.5,827.55,629.69
2018,10,25,10,30,900.0,73.0,2.6,24.7,604.0,857.41,647.83
2018,10,25,10,45,906.5,73.5,2.65,25.35,621.5,881.6,662.02
2018,10,25,11,0,913.0,74.0,2.7,26.0,639.0,902.47,673.99
2018,10,25,11,15,916.5,74.0,2.7,26.45,648.5,916.58,681.61
2018,10,25,11,30,920.0,74.0,2.7,26.9,658.0,927.04,686.95
2018,10,25,11,45,921.0,74.0,2.7,27.3,660.0,931.52,688.6
2018,10,25,12,0,922.0,74.0,2.7,27.7,662.0,932.22,687.94
2018,10,25,12,15,920.0,74.0,2.7,28.0,656.0,926.43,683.45
2018,10,25,12,30,918.0,74.0,2.7,28.3,650.0,916.9,676.69
2018,10,25,12,45,913.0,74.0,2.7,28.55,636.0,901.06,666.04
2018,10,25,13,0,908.0,74.0,2.7,28.8,622.0,881.71,653.21
2018,10,25,13,15,901.5,73.0,2.65,28.95,601.0,856.51,636.45
2018,10,25,13,30,895.0,72.0,2.6,29.1,580.0,828.15,617.63
2018,10,25,13,45,885.0,71.0,2.6,29.2,552.5,794.0,595.32
2018,10,25,14,0,875.0,70.0,2.6,29.3,525.0,757.25,571.11
2018,10,25,14,15,860.0,68.0,2.6,29.2,490.5,713.28,542.05
2018,10,25,14,30,845.0,66.0,2.6,29.1,456.0,667.55,511.36
2018,10,25,14,45,824.5,63.5,2.6,29.0,416.5,616.19,475.15
2018,10,25,15,0,804.0,61.0,2.6,28.9,377.0,567.99,439.04
2018,10,25,15,15,773.0,58.5,2.6,28.9,333.0,509.24,393.83
2018,10,25,15,30,742.0,56.0,2.6,28.9,289.0,451.44,347.87
2018,10,25,15,45,696.5,52.0,2.1,27.7,243.0,386.66,295.66
2018,10,25,16,0,651.0,48.0,1.6,26.5,197.0,325.15,244.23
2018,10,25,16,15,553.5,43.5,1.6,25.15,149.5,250.6,183.07
2018,10,25,16,30,456.0,39.0,1.6,23.8,102.0,184.65,127.83
2018,10,25,16,45,318.5,28.5,1.55,22.45,64.0,114.13,67.05
2018,10,25,17,0,181.0,18.0,1.5,21.1,26.0,53.37,0.0
2018,10,25,17,15,90.5,9.0,1.7,20.55,13.0,18.72,0.0
2018,10,25,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.3,18.8,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.45,18.35,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.8,17.4,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,26,6,15,22.5,3.0,1.15,11.7,3.0,0.0,0.0
2018,10,26,6,30,45.0,6.0,1.2,12.2,6.0,11.0,0.0
2018,10,26,6,45,216.5,17.0,1.2,12.75,35.5,60.1,0.0
2018,10,26,7,0,388.0,28.0,1.2,13.3,65.0,131.73,82.03
2018,10,26,7,15,398.5,41.0,1.25,13.95,97.5,172.49,125.32
2018,10,26,7,30,409.0,54.0,1.3,14.6,130.0,214.35,164.84
2018,10,26,7,45,552.5,52.0,1.3,15.25,185.5,294.5,232.5
2018,10,26,8,0,696.0,50.0,1.3,15.9,241.0,387.26,309.28
2018,10,26,8,15,582.0,77.0,1.15,16.8,255.5,398.42,319.73
2018,10,26,8,30,468.0,104.0,1.0,17.7,270.0,390.48,313.53
2018,10,26,8,45,423.0,129.0,0.85,18.55,293.0,414.17,330.58
2018,10,26,9,0,378.0,154.0,0.7,19.4,316.0,432.4,341.95
2018,10,26,9,15,416.0,161.5,0.65,20.15,354.0,483.76,379.22
2018,10,26,9,30,454.0,169.0,0.6,20.9,392.0,536.77,416.18
2018,10,26,9,45,553.0,152.5,0.5,21.7,441.5,610.48,467.34
2018,10,26,10,0,652.0,136.0,0.4,22.5,491.0,694.71,522.9
2018,10,26,10,15,654.5,141.0,0.35,23.2,511.0,721.3,536.71
2018,10,26,10,30,657.0,146.0,0.3,23.9,531.0,745.47,549.45
2018,10,26,10,45,693.0,139.5,0.25,24.6,556.0,783.1,570.84
2018,10,26,11,0,729.0,133.0,0.2,25.3,581.0,818.94,590.47
2018,10,26,11,15,695.0,147.5,0.25,25.8,579.5,814.41,586.31
2018,10,26,11,30,661.0,162.0,0.3,26.3,578.0,805.93,580.4
2018,10,26,11,45,672.5,158.5,0.4,26.85,583.0,815.14,586.79
2018,10,26,12,0,684.0,155.0,0.5,27.4,588.0,821.43,591.2
2018,10,26,12,15,671.5,157.5,0.6,27.8,579.0,809.83,584.61
2018,10,26,12,30,659.0,160.0,0.7,28.2,570.0,795.45,576.46
2018,10,26,12,45,668.0,152.0,0.85,28.55,560.0,785.68,572.13
2018,10,26,13,0,677.0,144.0,1.0,28.9,550.0,772.79,565.55
2018,10,26,13,15,701.0,132.0,1.05,29.1,539.0,764.84,561.28
2018,10,26,13,30,725.0,120.0,1.1,29.3,528.0,752.91,554.37
2018,10,26,13,45,746.0,108.0,1.15,29.5,509.5,734.47,543.18
2018,10,26,14,0,767.0,96.0,1.2,29.7,491.0,709.13,527.34
2018,10,26,14,15,743.5,92.0,1.2,29.65,454.0,659.96,495.08
2018,10,26,14,30,720.0,88.0,1.2,29.6,417.0,612.5,462.94
2018,10,26,14,45,712.0,81.0,1.2,29.55,382.0,568.43,431.87
2018,10,26,15,0,704.0,74.0,1.2,29.5,347.0,521.01,397.39
2018,10,26,15,15,654.5,73.0,1.2,29.5,303.5,460.36,351.67
2018,10,26,15,30,605.0,72.0,1.2,29.5,260.0,400.69,305.42
2018,10,26,15,45,527.5,67.5,0.9,28.5,212.0,327.82,248.24
2018,10,26,16,0,450.0,63.0,0.6,27.5,164.0,261.89,195.17
2018,10,26,16,15,402.5,52.0,0.6,26.75,126.5,207.02,149.8
2018,10,26,16,30,355.0,41.0,0.6,26.0,89.0,157.05,107.22
2018,10,26,16,45,244.0,29.5,0.6,25.3,56.0,97.68,54.96
2018,10,26,17,0,133.0,18.0,0.6,24.6,23.0,39.33,0.0
2018,10,26,17,15,66.5,9.0,0.7,23.95,11.5,8.58,0.0
2018,10,26,17,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.15,18.05,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.35,16.65,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.75,14.1,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,6,15,13.0,2.5,1.35,13.15,2.5,0.0,0.0
2018,10,27,6,30,26.0,5.0,1.5,13.6,5.0,7.8,0.0
2018,10,27,6,45,69.5,19.0,1.65,14.05,24.0,33.91,0.0
2018,10,27,7,0,113.0,33.0,1.8,14.5,43.0,67.99,41.64
2018,10,27,7,15,231.5,45.0,1.9,15.1,82.0,126.61,92.16
2018,10,27,7,30,350.0,57.0,2.0,15.7,121.0,194.76,149.63
2018,10,27,7,45,387.5,68.0,2.1,16.3,157.5,242.18,191.82
2018,10,27,8,0,425.0,79.0,2.2,16.9,194.0,293.17,236.03
2018,10,27,8,15,498.5,84.5,2.1,17.7,242.5,363.21,293.76
2018,10,27,8,30,572.0,90.0,2.0,18.5,291.0,436.48,352.2
2018,10,27,8,45,522.0,112.0,1.9,19.3,312.5,454.28,365.15
2018,10,27,9,0,472.0,134.0,1.8,20.1,334.0,470.62,376.05
2018,10,27,9,15,507.5,139.5,1.75,20.85,372.0,521.6,413.78
2018,10,27,9,30,543.0,145.0,1.7,21.6,410.0,573.76,451.01
2018,10,27,9,45,619.0,134.0,1.7,22.35,454.0,644.6,501.74
2018,10,27,10,0,695.0,123.0,1.7,23.1,498.0,712.81,548.13
2018,10,27,10,15,640.0,146.0,1.75,23.7,503.5,713.61,546.3
2018,10,27,10,30,585.0,169.0,1.8,24.3,509.0,708.4,540.28
2018,10,27,10,45,641.0,156.0,1.85,24.95,538.5,755.25,572.02
2018,10,27,11,0,697.0,143.0,1.9,25.6,568.0,800.73,601.17
2018,10,27,11,15,649.5,162.0,1.9,26.25,562.5,788.58,590.55
2018,10,27,11,30,602.0,181.0,1.9,26.9,557.0,772.09,577.57
2018,10,27,11,45,593.5,184.5,1.95,27.55,556.0,770.66,575.37
2018,10,27,12,0,585.0,188.0,2.0,28.2,555.0,761.26,567.84
2018,10,27,12,15,618.0,175.0,2.05,28.45,559.5,779.46,580.59
2018,10,27,12,30,651.0,162.0,2.1,28.7,564.0,788.96,586.95
2018,10,27,12,45,708.0,139.0,2.15,29.0,567.5,804.39,597.39
2018,10,27,13,0,765.0,116.0,2.2,29.3,571.0,810.29,601.46
2018,10,27,13,15,652.5,144.0,2.3,29.3,522.5,735.99,552.11
2018,10,27,13,30,540.0,172.0,2.4,29.3,474.0,653.04,494.45
2018,10,27,13,45,572.0,152.5,2.5,29.3,458.0,645.5,491.28
2018,10,27,14,0,604.0,133.0,2.6,29.3,442.0,629.2,481.28
2018,10,27,14,15,572.0,131.0,2.75,29.05,407.5,581.34,447.69
2018,10,27,14,30,540.0,129.0,2.9,28.8,373.0,529.07,410.27
2018,10,27,14,45,492.0,124.5,3.0,28.55,331.5,469.91,366.39
2018,10,27,15,0,444.0,120.0,3.1,28.3,290.0,413.39,323.42
2018,10,27,15,15,486.5,99.5,3.1,28.3,265.5,391.84,306.43
2018,10,27,15,30,529.0,79.0,3.1,28.3,241.0,369.0,286.99
2018,10,27,15,45,483.0,70.5,3.2,27.05,199.5,309.96,239.7
2018,10,27,16,0,437.0,62.0,3.3,25.8,158.0,254.78,193.98
2018,10,27,16,15,352.5,52.5,3.3,24.75,118.0,187.8,138.35
2018,10,27,16,30,268.0,43.0,3.3,23.7,78.0,132.95,92.24
2018,10,27,16,45,162.5,28.5,3.25,22.65,47.0,76.67,41.8
2018,10,27,17,0,57.0,14.0,3.2,21.6,16.0,22.75,0.0
2018,10,27,17,15,28.5,7.0,3.35,20.85,8.0,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.7,19.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.65,17.55,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
