Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,3,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,6,45,152.5,10.5,1.2,8.3,18.5,34.44,0.0
2018,11,7,7,0,305.0,21.0,1.2,8.6,37.0,94.68,0.0
2018,11,7,7,15,435.5,28.0,1.5,9.55,76.5,160.02,107.39
2018,11,7,7,30,566.0,35.0,1.8,10.5,116.0,236.43,178.13
2018,11,7,7,45,614.5,41.0,2.15,11.5,157.5,293.84,231.62
2018,11,7,8,0,663.0,47.0,2.5,12.5,199.0,355.26,287.01
2018,11,7,8,15,722.0,49.0,2.55,13.35,245.5,420.84,343.8
2018,11,7,8,30,781.0,51.0,2.6,14.2,292.0,490.4,401.76
2018,11,7,8,45,809.0,53.5,2.6,15.1,333.0,542.12,443.59
2018,11,7,9,0,837.0,56.0,2.6,16.0,374.0,597.58,486.59
2018,11,7,9,15,856.0,57.5,2.75,16.8,410.0,645.71,523.02
2018,11,7,9,30,875.0,59.0,2.9,17.6,446.0,692.67,555.99
2018,11,7,9,45,888.5,61.0,3.0,18.4,477.0,734.69,584.48
2018,11,7,10,0,902.0,63.0,3.1,19.2,508.0,774.55,610.96
2018,11,7,10,15,911.5,64.0,3.2,19.8,532.0,807.56,632.65
2018,11,7,10,30,921.0,65.0,3.3,20.4,556.0,837.72,652.18
2018,11,7,10,45,927.5,65.0,3.35,21.0,573.0,861.06,666.51
2018,11,7,11,0,934.0,65.0,3.4,21.6,590.0,881.06,678.53
2018,11,7,11,15,937.5,65.5,3.4,22.05,599.5,895.61,686.89
2018,11,7,11,30,941.0,66.0,3.4,22.5,609.0,906.5,692.83
2018,11,7,11,45,942.0,65.5,3.4,22.9,610.5,910.24,694.11
2018,11,7,12,0,943.0,65.0,3.4,23.3,612.0,910.2,692.99
2018,11,7,12,15,941.5,64.5,3.4,23.6,606.0,904.2,688.21
2018,11,7,12,30,940.0,64.0,3.4,23.9,600.0,894.44,681.06
2018,11,7,12,45,935.5,63.5,3.45,24.2,586.0,878.45,670.05
2018,11,7,13,0,931.0,63.0,3.5,24.5,572.0,858.93,656.71
2018,11,7,13,15,923.5,62.0,3.5,24.6,551.0,832.94,639.16
2018,11,7,13,30,916.0,61.0,3.5,24.7,530.0,803.81,619.42
2018,11,7,13,45,904.5,60.0,3.55,24.8,502.0,768.68,595.56
2018,11,7,14,0,893.0,59.0,3.6,24.9,474.0,731.04,569.7
2018,11,7,14,15,877.0,57.5,3.6,24.8,440.0,687.36,539.37
2018,11,7,14,30,861.0,56.0,3.6,24.7,406.0,642.0,507.35
2018,11,7,14,45,837.5,53.5,3.6,24.6,366.5,589.37,467.14
2018,11,7,15,0,814.0,51.0,3.6,24.5,327.0,536.31,425.35
2018,11,7,15,15,779.0,48.5,3.6,24.5,284.0,480.55,379.83
2018,11,7,15,30,744.0,46.0,3.6,24.5,241.0,422.22,330.89
2018,11,7,15,45,691.0,42.0,2.65,22.9,196.5,356.16,275.14
2018,11,7,16,0,638.0,38.0,1.7,21.3,152.0,294.12,220.87
2018,11,7,16,15,537.0,33.0,1.65,20.05,109.5,220.02,157.56
2018,11,7,16,30,436.0,28.0,1.6,18.8,67.0,155.69,95.57
2018,11,7,16,45,251.5,17.0,1.5,17.6,36.5,75.82,0.0
2018,11,7,17,0,67.0,6.0,1.4,16.4,6.0,15.91,0.0
2018,11,7,17,15,33.5,3.0,1.45,16.0,3.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.65,9.55,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.55,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.5,8.75,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.55,7.75,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,2.6,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,2.8,7.35,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,11,8,6,45,99.0,11.0,3.2,7.8,16.0,26.23,0.0
2018,11,8,7,0,198.0,22.0,3.4,8.0,32.0,71.42,0.0
2018,11,8,7,15,329.0,33.5,3.65,8.75,70.5,138.66,92.8
2018,11,8,7,30,460.0,45.0,3.9,9.5,109.0,213.61,162.67
2018,11,8,7,45,543.0,52.5,4.15,10.25,155.0,280.28,223.41
2018,11,8,8,0,626.0,60.0,4.4,11.0,201.0,354.73,289.87
2018,11,8,8,15,678.0,65.0,4.45,12.0,246.5,418.6,346.03
2018,11,8,8,30,730.0,70.0,4.5,13.0,292.0,485.96,403.13
2018,11,8,8,45,766.5,73.0,4.55,14.0,335.0,542.21,449.52
2018,11,8,9,0,803.0,76.0,4.6,15.0,378.0,602.45,497.35
2018,11,8,9,15,827.0,78.5,4.65,15.8,416.0,654.4,537.51
2018,11,8,9,30,851.0,81.0,4.7,16.6,454.0,705.53,575.11
2018,11,8,9,45,874.5,83.0,4.8,17.4,489.0,754.55,609.61
2018,11,8,10,0,898.0,85.0,4.9,18.2,524.0,802.02,642.37
2018,11,8,10,15,909.5,86.5,4.85,18.75,550.0,837.49,665.61
2018,11,8,10,30,921.0,88.0,4.8,19.3,576.0,870.15,686.56
2018,11,8,10,45,927.0,89.5,4.75,19.85,593.5,895.18,701.81
2018,11,8,11,0,933.0,91.0,4.7,20.4,611.0,916.79,714.57
2018,11,8,11,15,818.5,119.0,4.6,20.85,580.5,861.6,672.59
2018,11,8,11,30,704.0,147.0,4.5,21.3,550.0,806.18,630.94
2018,11,8,11,45,824.5,119.0,4.45,21.7,592.5,876.55,680.25
2018,11,8,12,0,945.0,91.0,4.4,22.1,635.0,941.45,724.12
2018,11,8,12,15,912.0,97.0,4.3,22.45,617.5,923.33,709.69
2018,11,8,12,30,879.0,103.0,4.2,22.8,600.0,894.26,688.32
2018,11,8,12,45,888.5,98.5,4.05,23.1,590.5,886.03,681.68
2018,11,8,13,0,898.0,94.0,3.9,23.4,581.0,873.96,672.35
2018,11,8,13,15,908.5,88.5,3.8,23.65,565.5,857.65,660.58
2018,11,8,13,30,919.0,83.0,3.7,23.9,550.0,837.4,646.16
2018,11,8,13,45,901.5,83.0,3.55,24.1,520.0,798.47,618.43
2018,11,8,14,0,884.0,83.0,3.4,24.3,490.0,757.28,589.08
2018,11,8,14,15,863.0,81.0,3.15,24.25,454.0,709.35,554.77
2018,11,8,14,30,842.0,79.0,2.9,24.2,418.0,660.04,517.9
2018,11,8,14,45,811.0,75.5,2.65,24.2,376.0,601.8,472.98
2018,11,8,15,0,780.0,72.0,2.4,24.2,334.0,543.71,427.14
2018,11,8,15,15,738.0,68.0,2.4,24.2,289.0,482.74,378.57
2018,11,8,15,30,696.0,64.0,2.4,24.2,244.0,421.04,327.9
2018,11,8,15,45,604.5,59.5,1.85,21.85,194.5,340.1,262.71
2018,11,8,16,0,513.0,55.0,1.3,19.5,145.0,267.04,202.01
2018,11,8,16,15,374.5,44.0,1.35,18.4,99.5,181.28,131.13
2018,11,8,16,30,236.0,33.0,1.4,17.3,54.0,111.48,67.98
2018,11,8,16,45,135.0,19.5,1.5,16.15,30.0,46.35,0.0
2018,11,8,17,0,34.0,6.0,1.6,15.0,6.0,5.72,0.0
2018,11,8,17,15,17.0,3.0,1.65,14.5,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.8,12.75,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.85,11.45,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.15,10.4,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.6,6.25,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,6,45,72.5,9.5,1.3,8.2,13.0,20.49,0.0
2018,11,9,7,0,145.0,19.0,1.2,8.6,26.0,56.59,0.0
2018,11,9,7,15,290.0,32.0,1.1,9.4,65.0,126.21,82.16
2018,11,9,7,30,435.0,45.0,1.0,10.2,104.0,204.53,153.74
2018,11,9,7,45,494.0,53.0,0.95,11.0,143.5,261.14,204.92
2018,11,9,8,0,553.0,61.0,0.9,11.8,183.0,323.01,258.92
2018,11,9,8,15,531.5,75.0,0.9,12.55,212.5,357.34,289.71
2018,11,9,8,30,510.0,89.0,0.9,13.3,242.0,388.31,316.1
2018,11,9,8,45,533.0,97.5,0.95,14.0,277.5,435.94,354.54
2018,11,9,9,0,556.0,106.0,1.0,14.7,313.0,484.09,391.94
2018,11,9,9,15,551.0,121.0,1.15,15.25,343.0,517.0,417.22
2018,11,9,9,30,546.0,136.0,1.3,15.8,373.0,552.0,443.38
2018,11,9,9,45,566.5,143.0,1.45,16.35,404.0,594.25,474.86
2018,11,9,10,0,587.0,150.0,1.6,16.9,435.0,635.88,505.24
2018,11,9,10,15,615.0,154.0,1.65,17.3,465.5,683.41,539.07
2018,11,9,10,30,643.0,158.0,1.7,17.7,496.0,725.96,568.8
2018,11,9,10,45,649.0,163.0,1.7,18.05,513.5,749.85,584.32
2018,11,9,11,0,655.0,168.0,1.7,18.4,531.0,771.26,598.03
2018,11,9,11,15,630.0,176.5,1.7,18.8,530.0,767.09,593.26
2018,11,9,11,30,605.0,185.0,1.7,19.2,529.0,756.18,584.12
2018,11,9,11,45,555.0,195.5,1.65,19.6,512.0,727.13,561.34
2018,11,9,12,0,505.0,206.0,1.6,20.0,495.0,695.44,536.86
2018,11,9,12,15,425.5,219.0,1.55,20.3,460.5,638.91,494.25
2018,11,9,12,30,346.0,232.0,1.5,20.6,426.0,568.96,441.95
2018,11,9,12,45,352.0,224.5,1.45,20.9,418.0,560.87,436.33
2018,11,9,13,0,358.0,217.0,1.4,21.2,410.0,551.24,429.1
2018,11,9,13,15,333.0,212.0,1.35,21.25,386.0,517.93,404.27
2018,11,9,13,30,308.0,207.0,1.3,21.3,362.0,484.49,379.36
2018,11,9,13,45,381.5,185.0,1.25,21.35,366.5,505.78,397.04
2018,11,9,14,0,455.0,163.0,1.2,21.4,371.0,533.51,418.33
2018,11,9,14,15,528.0,146.5,1.1,21.1,370.5,548.89,430.33
2018,11,9,14,30,601.0,130.0,1.0,20.8,370.0,557.25,436.65
2018,11,9,14,45,533.5,122.0,0.9,20.5,319.5,481.44,379.14
2018,11,9,15,0,466.0,114.0,0.8,20.2,269.0,409.8,324.12
2018,11,9,15,15,418.5,102.5,0.8,20.2,227.5,349.53,276.68
2018,11,9,15,30,371.0,91.0,0.8,20.2,186.0,292.83,230.64
2018,11,9,15,45,315.0,77.0,0.8,18.7,147.0,233.7,182.72
2018,11,9,16,0,259.0,63.0,0.8,17.2,108.0,179.95,137.85
2018,11,9,16,15,186.5,47.0,0.8,16.65,74.5,124.48,90.74
2018,11,9,16,30,114.0,31.0,0.8,16.1,41.0,71.36,41.63
2018,11,9,16,45,62.5,17.0,0.8,15.55,22.0,29.0,0.0
2018,11,9,17,0,11.0,3.0,0.8,15.0,3.0,2.86,0.0
2018,11,9,17,15,5.5,1.5,0.85,14.7,1.5,0.0,0.0
2018,11,9,17,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.5,13.75,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.8,12.35,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.7,9.75,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.55,9.05,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.25,8.6,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.2,8.5,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.35,8.1,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,10,6,45,25.0,6.5,1.05,6.1,7.5,10.11,0.0
2018,11,10,7,0,50.0,13.0,1.1,5.8,15.0,22.92,0.0
2018,11,10,7,15,115.0,30.5,1.15,6.3,43.5,71.84,45.38
2018,11,10,7,30,180.0,48.0,1.2,6.8,72.0,118.97,90.65
2018,11,10,7,45,233.0,65.5,1.2,7.25,108.5,168.39,134.94
2018,11,10,8,0,286.0,83.0,1.2,7.7,145.0,229.75,188.75
2018,11,10,8,15,292.5,94.5,1.4,8.3,170.0,253.23,210.75
2018,11,10,8,30,299.0,106.0,1.6,8.9,195.0,283.57,237.59
2018,11,10,8,45,332.5,117.5,1.8,9.5,229.5,338.97,284.19
2018,11,10,9,0,366.0,129.0,2.0,10.1,264.0,387.88,324.51
2018,11,10,9,15,400.5,140.0,1.9,10.8,301.0,438.63,364.62
2018,11,10,9,30,435.0,151.0,1.8,11.5,338.0,490.84,404.65
2018,11,10,9,45,467.0,155.5,1.75,12.2,369.0,534.86,437.57
2018,11,10,10,0,499.0,160.0,1.7,12.9,400.0,579.3,470.03
2018,11,10,10,15,517.5,162.5,1.7,13.65,422.0,610.82,492.13
2018,11,10,10,30,536.0,165.0,1.7,14.4,444.0,641.3,513.15
2018,11,10,10,45,550.5,168.5,1.7,15.15,463.0,668.32,531.2
2018,11,10,11,0,565.0,172.0,1.7,15.9,482.0,693.66,547.79
2018,11,10,11,15,578.5,176.5,1.8,16.45,498.5,717.39,564.19
2018,11,10,11,30,592.0,181.0,1.9,17.0,515.0,738.99,578.98
2018,11,10,11,45,593.5,182.0,1.95,17.5,518.0,743.79,581.43
2018,11,10,12,0,595.0,183.0,2.0,18.0,521.0,746.1,582.31
2018,11,10,12,15,573.5,189.5,2.0,18.2,512.5,732.38,571.59
2018,11,10,12,30,552.0,196.0,2.0,18.4,504.0,716.43,559.46
2018,11,10,12,45,515.5,202.5,2.0,18.6,484.5,685.86,536.6
2018,11,10,13,0,479.0,209.0,2.0,18.8,465.0,654.03,512.82
2018,11,10,13,15,468.0,202.0,1.9,18.85,444.0,627.0,492.95
2018,11,10,13,30,457.0,195.0,1.8,18.9,423.0,598.58,471.9
2018,11,10,13,45,454.0,185.5,1.75,19.0,401.5,572.24,452.6
2018,11,10,14,0,451.0,176.0,1.7,19.1,380.0,544.41,431.94
2018,11,10,14,15,438.5,166.0,1.45,18.75,352.5,508.09,404.24
2018,11,10,14,30,426.0,156.0,1.2,18.4,325.0,471.22,375.7
2018,11,10,14,45,401.5,143.5,1.0,18.05,290.0,423.91,338.82
2018,11,10,15,0,377.0,131.0,0.8,17.7,255.0,377.52,301.95
2018,11,10,15,15,333.0,115.5,0.8,17.7,214.0,311.36,249.3
2018,11,10,15,30,289.0,100.0,0.8,17.7,173.0,256.81,204.56
2018,11,10,15,45,230.5,81.5,0.8,16.55,132.5,196.32,154.86
2018,11,10,16,0,172.0,63.0,0.8,15.4,92.0,141.5,108.92
2018,11,10,16,15,126.5,44.5,0.8,15.15,62.5,96.75,70.22
2018,11,10,16,30,81.0,26.0,0.8,14.9,33.0,55.56,30.44
2018,11,10,16,45,45.0,14.0,0.8,14.6,17.5,22.52,0.0
2018,11,10,17,0,9.0,2.0,0.8,14.3,2.0,0.0,0.0
2018,11,10,17,15,4.5,1.0,0.8,14.15,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,0.75,13.4,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,0.65,13.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,0.55,13.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.55,12.8,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.95,11.1,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.6,7.6,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,2.0,5.45,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.3,5.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.35,5.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.4,5.3,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.45,5.3,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.5,5.3,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.5,5.35,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.5,5.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.8,6.2,0.0,0.0,0.0
2018,11,11,6,45,71.5,8.5,2.9,6.5,11.5,8.1,0.0
2018,11,11,7,0,143.0,17.0,3.0,6.8,23.0,46.07,0.0
2018,11,11,7,15,270.5,30.0,3.25,7.65,58.5,117.32,72.13
2018,11,11,7,30,398.0,43.0,3.5,8.5,94.0,188.97,142.68
2018,11,11,7,45,481.0,52.0,3.8,9.3,138.0,253.23,201.34
2018,11,11,8,0,564.0,61.0,4.1,10.1,182.0,325.44,265.91
2018,11,11,8,15,619.5,67.0,4.05,10.95,226.5,388.65,321.72
2018,11,11,8,30,675.0,73.0,4.0,11.8,271.0,455.81,378.98
2018,11,11,8,45,706.5,78.0,4.0,12.65,311.5,511.54,425.28
2018,11,11,9,0,738.0,83.0,4.0,13.5,352.0,568.1,470.6
2018,11,11,9,15,766.0,87.5,3.85,14.3,391.0,622.21,512.17
2018,11,11,9,30,794.0,92.0,3.7,15.1,430.0,676.07,552.1
2018,11,11,9,45,800.5,97.5,3.55,15.9,459.0,714.88,578.37
2018,11,11,10,0,807.0,103.0,3.4,16.7,488.0,751.34,601.96
2018,11,11,10,15,803.0,106.0,3.25,17.25,505.0,774.07,615.54
2018,11,11,10,30,799.0,109.0,3.1,17.8,522.0,793.6,626.7
2018,11,11,10,45,801.5,112.0,2.95,18.4,537.5,815.27,639.15
2018,11,11,11,0,804.0,115.0,2.8,19.0,553.0,833.88,649.23
2018,11,11,11,15,757.5,124.0,2.75,19.35,542.5,814.63,633.79
2018,11,11,11,30,711.0,133.0,2.7,19.7,532.0,791.23,615.87
2018,11,11,11,45,694.0,133.5,2.65,20.05,524.0,779.92,606.74
2018,11,11,12,0,677.0,134.0,2.6,20.4,516.0,765.64,595.54
2018,11,11,12,15,648.0,143.5,2.6,20.6,506.0,748.56,583.12
2018,11,11,12,30,619.0,153.0,2.6,20.8,496.0,728.76,568.87
2018,11,11,12,45,708.0,133.5,2.6,21.0,516.5,773.66,601.16
2018,11,11,13,0,797.0,114.0,2.6,21.2,537.0,812.41,628.35
2018,11,11,13,15,822.0,105.5,2.55,21.25,527.0,801.85,620.82
2018,11,11,13,30,847.0,97.0,2.5,21.3,517.0,791.81,614.19
2018,11,11,13,45,835.0,94.0,2.45,21.35,489.0,755.65,589.0
2018,11,11,14,0,823.0,91.0,2.4,21.4,461.0,717.17,562.17
2018,11,11,14,15,804.0,87.5,2.25,21.2,426.5,671.21,529.34
2018,11,11,14,30,785.0,84.0,2.1,21.0,392.0,623.91,493.71
2018,11,11,14,45,758.0,79.5,1.95,20.8,352.5,572.9,454.33
2018,11,11,15,0,731.0,75.0,1.8,20.6,313.0,518.59,411.49
2018,11,11,15,15,688.0,70.0,1.8,20.6,269.5,455.74,361.09
2018,11,11,15,30,645.0,65.0,1.8,20.6,226.0,395.16,310.83
2018,11,11,15,45,581.0,57.5,1.4,18.8,181.0,325.69,253.22
2018,11,11,16,0,517.0,50.0,1.0,17.0,136.0,261.59,198.25
2018,11,11,16,15,396.5,40.0,1.05,16.4,94.0,183.11,131.55
2018,11,11,16,30,276.0,30.0,1.1,15.8,52.0,115.43,62.86
2018,11,11,16,45,153.5,17.5,1.15,15.2,28.0,47.84,0.0
2018,11,11,17,0,31.0,5.0,1.2,14.6,4.0,0.0,0.0
2018,11,11,17,15,15.5,2.5,1.25,14.35,2.0,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.15,11.25,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.55,8.55,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.6,7.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.6,5.45,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,45,72.0,8.5,1.6,5.3,11.0,0.0,0.0
2018,11,12,7,0,144.0,17.0,1.6,5.5,22.0,46.03,0.0
2018,11,12,7,15,270.5,29.5,1.65,6.75,56.5,115.46,67.87
2018,11,12,7,30,397.0,42.0,1.7,8.0,91.0,186.86,140.15
2018,11,12,7,45,459.0,51.5,1.75,9.2,130.5,243.5,192.24
2018,11,12,8,0,521.0,61.0,1.8,10.4,170.0,305.94,247.6
2018,11,12,8,15,550.0,70.5,1.95,11.3,208.5,357.99,293.66
2018,11,12,8,30,579.0,80.0,2.1,12.2,247.0,411.66,339.44
2018,11,12,8,45,624.5,85.0,2.2,13.15,289.0,471.11,388.13
2018,11,12,9,0,670.0,90.0,2.3,14.1,331.0,532.76,436.93
2018,11,12,9,15,685.0,98.0,2.25,14.7,366.0,579.64,472.6
2018,11,12,9,30,700.0,106.0,2.2,15.3,401.0,625.54,506.4
2018,11,12,9,45,719.5,112.0,2.15,15.95,434.5,671.18,538.96
2018,11,12,10,0,739.0,118.0,2.1,16.6,468.0,715.55,569.2
2018,11,12,10,15,753.5,120.5,2.1,17.1,492.5,750.46,592.22
2018,11,12,10,30,768.0,123.0,2.1,17.6,517.0,783.24,613.51
2018,11,12,10,45,777.5,124.5,2.05,18.15,534.5,808.37,628.64
2018,11,12,11,0,787.0,126.0,2.0,18.7,552.0,830.73,641.76
2018,11,12,11,15,793.5,126.0,2.0,19.2,562.0,845.87,650.41
2018,11,12,11,30,800.0,126.0,2.0,19.7,572.0,857.87,657.02
2018,11,12,11,45,802.5,125.5,1.95,20.25,574.0,862.6,658.15
2018,11,12,12,0,805.0,125.0,1.9,20.8,576.0,864.02,657.19
2018,11,12,12,15,789.0,129.0,1.8,21.1,567.0,851.51,647.0
2018,11,12,12,30,773.0,133.0,1.7,21.4,558.0,835.85,634.95
2018,11,12,12,45,748.0,137.5,1.65,21.75,540.5,810.25,616.64
2018,11,12,13,0,723.0,142.0,1.6,22.1,523.0,782.13,596.75
2018,11,12,13,15,713.5,138.5,1.55,22.15,502.5,755.46,578.6
2018,11,12,13,30,704.0,135.0,1.5,22.2,482.0,726.39,558.73
2018,11,12,13,45,690.0,130.0,1.4,22.25,454.5,690.08,532.78
2018,11,12,14,0,676.0,125.0,1.3,22.3,427.0,652.03,505.11
2018,11,12,14,15,654.0,119.5,1.15,22.0,393.5,606.44,471.77
2018,11,12,14,30,632.0,114.0,1.0,21.7,360.0,560.16,437.33
2018,11,12,14,45,601.0,107.0,0.85,21.4,322.0,506.46,396.62
2018,11,12,15,0,570.0,100.0,0.7,21.1,284.0,453.48,355.48
2018,11,12,15,15,524.5,91.5,0.7,21.1,242.5,390.68,306.35
2018,11,12,15,30,479.0,83.0,0.7,21.1,201.0,333.6,260.11
2018,11,12,15,45,400.0,71.5,0.85,19.5,156.5,262.53,203.56
2018,11,12,16,0,321.0,60.0,1.0,17.9,112.0,199.05,151.23
2018,11,12,16,15,227.0,44.5,1.0,17.35,75.5,134.43,96.49
2018,11,12,16,30,133.0,29.0,1.0,16.8,39.0,77.39,39.4
2018,11,12,16,45,72.5,15.5,1.05,16.3,20.5,29.44,0.0
2018,11,12,17,0,12.0,2.0,1.1,15.8,2.0,0.0,0.0
2018,11,12,17,15,6.0,1.0,1.1,15.5,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.85,12.7,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.75,12.85,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.65,12.9,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.55,12.85,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.4,12.75,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.25,12.55,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.15,12.3,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.1,12.2,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,11.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,10.8,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.15,9.25,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,13,6,45,5.0,5.0,1.2,8.0,5.0,0.0,0.0
2018,11,13,7,0,10.0,10.0,1.2,8.0,10.0,11.59,0.0
2018,11,13,7,15,5.0,23.0,1.15,8.4,23.0,23.24,9.62
2018,11,13,7,30,0.0,36.0,1.1,8.8,36.0,34.79,23.41
2018,11,13,7,45,1.0,52.0,1.1,9.2,52.0,51.19,38.15
2018,11,13,8,0,2.0,68.0,1.1,9.6,68.0,67.58,52.65
2018,11,13,8,15,12.5,86.5,1.45,10.35,90.0,91.4,73.24
2018,11,13,8,30,23.0,105.0,1.8,11.1,112.0,122.06,99.43
2018,11,13,8,45,24.5,119.0,2.15,11.8,127.0,138.45,113.16
2018,11,13,9,0,26.0,133.0,2.5,12.5,142.0,155.08,126.86
2018,11,13,9,15,21.0,137.0,2.45,13.2,145.0,148.45,120.74
2018,11,13,9,30,16.0,141.0,2.4,13.9,148.0,149.0,120.59
2018,11,13,9,45,57.0,161.5,2.35,14.6,188.0,209.41,170.98
2018,11,13,10,0,98.0,182.0,2.3,15.3,228.0,276.07,225.14
2018,11,13,10,15,82.5,192.5,2.3,15.85,232.5,266.82,216.36
2018,11,13,10,30,67.0,203.0,2.3,16.4,237.0,267.83,215.98
2018,11,13,10,45,56.0,211.5,2.25,17.0,240.5,269.41,216.09
2018,11,13,11,0,45.0,220.0,2.2,17.6,244.0,270.56,215.85
2018,11,13,11,15,50.5,225.5,2.15,17.7,253.0,281.83,224.66
2018,11,13,11,30,56.0,231.0,2.1,17.8,262.0,293.18,233.47
2018,11,13,11,45,71.0,237.0,2.1,17.9,276.5,313.31,249.55
2018,11,13,12,0,86.0,243.0,2.1,18.0,291.0,333.42,265.51
2018,11,13,12,15,114.0,241.0,1.95,17.95,304.0,368.19,293.05
2018,11,13,12,30,142.0,239.0,1.8,17.9,317.0,388.8,309.48
2018,11,13,12,45,79.5,212.0,1.65,17.85,255.5,289.94,231.07
2018,11,13,13,0,17.0,185.0,1.5,17.8,194.0,195.93,155.1
2018,11,13,13,15,41.5,188.0,1.35,17.65,208.5,229.77,183.4
2018,11,13,13,30,66.0,191.0,1.2,17.5,223.0,252.19,201.93
2018,11,13,13,45,134.0,184.0,1.05,17.35,244.5,305.35,245.64
2018,11,13,14,0,202.0,177.0,0.9,17.2,266.0,342.62,275.88
2018,11,13,14,15,260.0,159.5,0.85,16.75,265.5,366.1,295.31
2018,11,13,14,30,318.0,142.0,0.8,16.3,265.0,373.52,302.09
2018,11,13,14,45,268.0,127.5,0.7,15.9,223.5,313.53,254.19
2018,11,13,15,0,218.0,113.0,0.6,15.5,182.0,257.04,208.66
2018,11,13,15,15,278.5,96.5,0.6,15.5,172.0,259.42,210.21
2018,11,13,15,30,339.0,80.0,0.6,15.5,162.0,263.83,211.48
2018,11,13,15,45,297.5,67.0,0.75,14.7,128.5,213.96,169.28
2018,11,13,16,0,256.0,54.0,0.9,13.9,95.0,167.97,129.38
2018,11,13,16,15,198.0,40.5,0.95,13.55,66.0,120.53,87.22
2018,11,13,16,30,140.0,27.0,1.0,13.2,37.0,76.28,36.63
2018,11,13,16,45,78.0,14.5,1.0,12.85,19.5,29.55,0.0
2018,11,13,17,0,16.0,2.0,1.0,12.5,2.0,0.0,0.0
2018,11,13,17,15,8.0,1.0,1.05,12.2,1.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.35,6.45,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,14,6,45,17.5,4.5,1.35,3.75,5.0,0.0,0.0
2018,11,14,7,0,35.0,9.0,1.3,3.8,10.0,15.71,0.0
2018,11,14,7,15,91.0,26.0,1.3,4.6,35.0,58.06,28.44
2018,11,14,7,30,147.0,43.0,1.3,5.4,60.0,102.29,76.51
2018,11,14,7,45,196.0,60.5,1.3,6.15,94.0,148.02,118.0
2018,11,14,8,0,245.0,78.0,1.3,6.9,128.0,198.66,162.99
2018,11,14,8,15,283.5,91.0,1.5,7.65,161.5,243.42,202.73
2018,11,14,8,30,322.0,104.0,1.7,8.4,195.0,299.89,251.28
2018,11,14,8,45,361.5,120.0,1.85,9.15,236.0,355.77,298.15
2018,11,14,9,0,401.0,136.0,2.0,9.9,277.0,414.21,345.93
2018,11,14,9,15,452.0,140.0,2.0,10.75,314.5,468.82,389.32
2018,11,14,9,30,503.0,144.0,2.0,11.6,352.0,525.9,433.5
2018,11,14,9,45,529.5,144.0,2.0,12.4,377.5,562.67,460.81
2018,11,14,10,0,556.0,144.0,2.0,13.2,403.0,599.22,487.48
2018,11,14,10,15,574.0,145.5,2.1,14.15,424.5,630.41,509.64
2018,11,14,10,30,592.0,147.0,2.2,15.1,446.0,665.56,534.25
2018,11,14,10,45,581.0,152.5,2.35,16.05,454.0,675.0,539.38
2018,11,14,11,0,570.0,158.0,2.5,17.0,462.0,676.5,538.93
2018,11,14,11,15,589.5,161.5,2.55,17.6,481.0,704.11,558.23
2018,11,14,11,30,609.0,165.0,2.6,18.2,500.0,734.73,579.17
2018,11,14,11,45,605.0,168.0,2.65,18.8,501.5,737.07,579.37
2018,11,14,12,0,601.0,171.0,2.7,19.4,503.0,732.28,574.84
2018,11,14,12,15,588.0,172.0,2.65,19.75,494.0,719.79,564.66
2018,11,14,12,30,575.0,173.0,2.6,20.1,485.0,705.01,552.95
2018,11,14,12,45,506.0,182.5,2.55,20.45,452.0,651.23,511.78
2018,11,14,13,0,437.0,192.0,2.5,20.8,419.0,597.08,470.25
2018,11,14,13,15,468.5,180.0,2.45,20.85,415.0,599.35,473.04
2018,11,14,13,30,500.0,168.0,2.4,20.9,411.0,598.42,473.0
2018,11,14,13,45,531.5,156.5,2.3,20.9,401.5,594.57,470.57
2018,11,14,14,0,563.0,145.0,2.2,20.9,392.0,587.0,465.18
2018,11,14,14,15,549.0,136.5,1.95,20.5,362.5,547.85,435.43
2018,11,14,14,30,535.0,128.0,1.7,20.1,333.0,507.93,404.75
2018,11,14,14,45,488.0,120.0,1.4,19.75,292.0,448.05,357.67
2018,11,14,15,0,441.0,112.0,1.1,19.4,251.0,390.72,311.78
2018,11,14,15,15,352.5,100.0,1.1,19.4,201.0,310.41,247.63
2018,11,14,15,30,264.0,88.0,1.1,19.4,151.0,230.03,182.3
2018,11,14,15,45,242.5,72.5,1.05,17.9,121.5,190.25,149.03
2018,11,14,16,0,221.0,57.0,1.0,16.4,92.0,158.7,121.15
2018,11,14,16,15,164.5,41.0,0.95,16.1,62.5,110.81,79.09
2018,11,14,16,30,108.0,25.0,0.9,15.8,33.0,65.15,27.87
2018,11,14,16,45,57.0,13.0,0.9,15.45,17.0,23.85,0.0
2018,11,14,17,0,6.0,1.0,0.9,15.1,1.0,0.0,0.0
2018,11,14,17,15,3.0,0.5,0.8,15.05,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,0.45,14.8,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.15,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.15,14.2,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.45,13.65,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.95,11.05,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.9,10.15,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,11,15,6,45,16.5,4.5,1.35,4.85,5.0,0.0,0.0
2018,11,15,7,0,33.0,9.0,1.3,4.7,10.0,15.25,0.0
2018,11,15,7,15,94.0,25.0,1.4,5.45,34.5,57.17,24.54
2018,11,15,7,30,155.0,41.0,1.5,6.2,59.0,102.22,75.6
2018,11,15,7,45,215.5,59.0,1.55,6.9,95.5,153.21,121.56
2018,11,15,8,0,276.0,77.0,1.6,7.6,132.0,216.64,177.28
2018,11,15,8,15,292.0,90.5,1.8,8.2,161.0,246.49,204.9
2018,11,15,8,30,308.0,104.0,2.0,8.8,190.0,283.92,237.99
2018,11,15,8,45,344.0,115.5,2.15,9.4,225.0,340.15,285.58
2018,11,15,9,0,380.0,127.0,2.3,10.0,260.0,390.57,327.4
2018,11,15,9,15,422.5,135.5,2.3,10.7,297.5,443.73,370.19
2018,11,15,9,30,465.0,144.0,2.3,11.4,335.0,498.87,413.44
2018,11,15,9,45,476.5,150.5,2.3,12.1,358.5,531.01,437.39
2018,11,15,10,0,488.0,157.0,2.3,12.8,382.0,562.26,460.25
2018,11,15,10,15,480.5,164.5,2.35,13.5,395.5,578.87,471.37
2018,11,15,10,30,473.0,172.0,2.4,14.2,409.0,593.3,480.75
2018,11,15,10,45,463.5,180.5,2.45,14.9,419.5,605.09,487.94
2018,11,15,11,0,454.0,189.0,2.5,15.6,430.0,614.68,493.42
2018,11,15,11,15,407.0,204.5,2.45,16.1,423.0,598.4,478.57
2018,11,15,11,30,360.0,220.0,2.4,16.6,416.0,566.49,452.51
2018,11,15,11,45,328.5,227.0,2.4,17.05,406.5,549.32,438.15
2018,11,15,12,0,297.0,234.0,2.4,17.5,397.0,530.73,422.64
2018,11,15,12,15,292.0,232.0,2.35,17.7,391.0,522.89,416.34
2018,11,15,12,30,287.0,230.0,2.3,17.9,385.0,513.95,409.19
2018,11,15,12,45,278.0,225.5,2.25,18.05,372.5,497.68,396.59
2018,11,15,13,0,269.0,221.0,2.2,18.2,360.0,480.6,383.41
2018,11,15,13,15,251.0,214.0,2.15,18.3,339.5,452.7,361.88
2018,11,15,13,30,233.0,207.0,2.1,18.4,319.0,412.57,331.05
2018,11,15,13,45,280.5,191.0,2.05,18.5,318.5,434.89,349.46
2018,11,15,14,0,328.0,175.0,2.0,18.6,318.0,441.45,355.34
2018,11,15,14,15,389.5,160.0,1.75,18.2,317.0,454.69,366.35
2018,11,15,14,30,451.0,145.0,1.5,17.8,316.0,472.38,379.79
2018,11,15,14,45,424.0,133.5,1.25,17.45,281.0,424.08,341.14
2018,11,15,15,0,397.0,122.0,1.0,17.1,246.0,376.84,303.0
2018,11,15,15,15,348.5,108.5,1.0,17.1,206.0,317.66,255.08
2018,11,15,15,30,300.0,95.0,1.0,17.1,166.0,255.58,203.89
2018,11,15,15,45,210.0,76.0,1.0,15.6,121.0,181.18,142.91
2018,11,15,16,0,120.0,57.0,1.0,14.1,76.0,115.6,88.48
2018,11,15,16,15,87.0,39.5,1.05,13.75,51.0,79.0,56.03
2018,11,15,16,30,54.0,22.0,1.1,13.4,26.0,42.6,14.96
2018,11,15,16,45,29.0,11.5,1.1,13.05,13.5,16.78,0.0
2018,11,15,17,0,4.0,1.0,1.1,12.7,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.05,12.45,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.35,3.45,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,11,16,6,45,27.0,5.5,1.3,3.7,6.0,0.0,0.0
2018,11,16,7,0,54.0,11.0,1.3,3.8,12.0,21.3,0.0
2018,11,16,7,15,140.5,26.0,1.4,4.7,39.0,74.18,27.98
2018,11,16,7,30,227.0,41.0,1.5,5.6,66.0,130.44,96.51
2018,11,16,7,45,300.5,55.0,1.6,6.55,104.0,185.31,146.83
2018,11,16,8,0,374.0,69.0,1.7,7.5,142.0,247.84,202.27
2018,11,16,8,15,363.0,83.5,1.8,8.2,168.0,278.49,231.04
2018,11,16,8,30,352.0,98.0,1.9,8.9,194.0,307.36,257.01
2018,11,16,8,45,338.5,112.5,2.0,9.6,216.5,333.01,279.11
2018,11,16,9,0,325.0,127.0,2.1,10.3,239.0,346.91,290.81
2018,11,16,9,15,349.0,138.5,2.1,11.05,270.5,388.55,324.51
2018,11,16,9,30,373.0,150.0,2.1,11.8,302.0,442.09,366.44
2018,11,16,9,45,413.5,156.5,2.1,12.55,336.5,491.84,404.85
2018,11,16,10,0,454.0,163.0,2.1,13.3,371.0,542.75,443.29
2018,11,16,10,15,463.5,168.0,2.1,13.9,389.5,568.73,461.74
2018,11,16,10,30,473.0,173.0,2.1,14.5,408.0,593.43,479.1
2018,11,16,10,45,509.5,175.0,2.1,15.05,436.0,635.24,509.58
2018,11,16,11,0,546.0,177.0,2.1,15.6,464.0,676.28,538.87
2018,11,16,11,15,557.0,178.0,2.05,16.05,475.5,693.5,549.9
2018,11,16,11,30,568.0,179.0,2.0,16.5,487.0,708.65,559.52
2018,11,16,11,45,574.0,178.5,2.0,16.95,490.5,715.56,563.48
2018,11,16,12,0,580.0,178.0,2.0,17.4,494.0,720.09,565.84
2018,11,16,12,15,547.5,181.0,1.9,17.65,477.0,693.55,544.9
2018,11,16,12,30,515.0,184.0,1.8,17.9,460.0,665.08,522.85
2018,11,16,12,45,458.0,189.0,1.75,18.2,430.0,617.04,486.26
2018,11,16,13,0,401.0,194.0,1.7,18.5,400.0,568.57,449.21
2018,11,16,13,15,380.5,189.5,1.6,18.6,378.5,526.04,417.53
2018,11,16,13,30,360.0,185.0,1.5,18.7,357.0,496.12,394.69
2018,11,16,13,45,412.0,166.5,1.45,18.85,353.0,515.46,410.1
2018,11,16,14,0,464.0,148.0,1.4,19.0,349.0,518.18,412.65
2018,11,16,14,15,523.0,131.5,1.25,18.8,341.5,522.95,416.49
2018,11,16,14,30,582.0,115.0,1.1,18.6,334.0,525.14,417.67
2018,11,16,14,45,550.0,107.5,0.95,18.4,297.5,469.94,374.4
2018,11,16,15,0,518.0,100.0,0.8,18.2,261.0,419.23,333.99
2018,11,16,15,15,467.5,90.5,0.8,18.2,220.0,358.17,285.03
2018,11,16,15,30,417.0,81.0,0.8,18.2,179.0,300.81,237.68
2018,11,16,15,45,305.5,68.5,0.75,16.9,132.5,218.74,170.95
2018,11,16,16,0,194.0,56.0,0.7,15.6,86.0,141.48,107.44
2018,11,16,16,15,134.5,39.5,0.7,15.3,57.0,94.06,66.11
2018,11,16,16,30,75.0,23.0,0.7,15.0,28.0,49.27,15.25
2018,11,16,16,45,41.0,12.0,0.75,14.75,14.5,19.64,0.0
2018,11,16,17,0,7.0,1.0,0.8,14.5,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.8,14.25,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.8,13.25,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.8,12.55,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.75,11.6,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.65,11.65,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.5,11.55,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.45,11.2,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.55,10.85,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.25,9.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.2,9.6,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.2,9.45,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.2,9.3,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.25,9.05,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
